,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,MPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,Bq/cm3,Bq/cm3,mSv/h,-,��,�~100mm,Bq/cm3,Nm3/h,MPa,MPa,MPa,
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,,,,,
2020/1/1 5:00,-1734,-2047,0.07 ,DS,22.7 ,20.6 ,22.4 ,20.2 ,0.38 ,20.2 ,22.5 ,15.7 ,23.2 ,22.3 ,22.7 ,22.1 ,22.6 ,20.8 ,22.3 ,22.4 ,22.1 ,22.1 ,22.3 ,22.7 ,19.7 ,175.9 ,16.0 ,16.4 ,18.8 ,3.65 ,0.504 ,-,-,-,-,20.85 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0075 ,1.51E-05,4.0E+01,1.00E-02,3,-,38.51 ,ND,16.83 ,-,0.501 ,0.425 ,
2020/1/1 11:00,-1746,-2055,0.07 ,DS,22.6 ,20.5 ,22.4 ,20.1 ,0.39 ,20.2 ,22.5 ,15.6 ,23.1 ,22.3 ,22.7 ,22.1 ,22.5 ,20.8 ,22.2 ,22.4 ,22.1 ,22.0 ,22.2 ,22.7 ,19.6 ,176.1 ,15.9 ,16.4 ,19.3 ,3.55 ,0.503 ,-,-,-,-,21.55 ,0.16 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0075 ,1.51E-05,4.1E+01,5.02E-03,3,-,37.95 ,ND,16.69 ,-,0.501 ,0.425 ,
2020/1/1 17:00,-1720,-2036,0.07 ,DS,22.6 ,20.5 ,22.3 ,20.1 ,0.39 ,20.1 ,22.4 ,15.7 ,23.1 ,22.2 ,22.6 ,22.0 ,22.4 ,20.7 ,22.2 ,22.3 ,22.0 ,22.0 ,22.1 ,22.6 ,19.6 ,176.0 ,15.9 ,16.4 ,18.8 ,3.52 ,0.503 ,-,-,-,-,20.36 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0072 ,1.50E-05,4.1E+01,ND,3,-,37.56 ,ND,16.75 ,-,0.501 ,0.425 ,
2020/1/1 23:00,-1734,-2047,0.07 ,DS,22.5 ,20.5 ,22.3 ,20.0 ,0.39 ,20.1 ,22.4 ,15.6 ,23.1 ,22.2 ,22.6 ,22.0 ,22.4 ,20.7 ,22.1 ,22.3 ,22.0 ,22.0 ,22.1 ,22.6 ,19.6 ,176.1 ,15.9 ,16.4 ,18.8 ,3.58 ,0.504 ,-,-,-,-,21.37 ,0.16 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0079 ,1.50E-05,4.1E+01,5.02E-03,3,-,37.14 ,ND,16.74 ,-,0.501 ,0.425 ,
2020/1/2 5:00,-1743,-2053,0.07 ,DS,22.5 ,20.4 ,22.3 ,20.0 ,0.38 ,20.0 ,22.3 ,15.6 ,23.0 ,22.2 ,22.6 ,21.9 ,22.4 ,20.7 ,22.1 ,22.3 ,22.0 ,21.9 ,22.1 ,22.5 ,19.5 ,176.1 ,15.9 ,16.3 ,18.9 ,3.39 ,0.504 ,-,-,-,-,20.67 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0080 ,1.51E-05,4.1E+01,ND,3,-,36.69 ,ND,16.78 ,-,0.501 ,0.425 ,
2020/1/2 11:00,-1740,-2051,0.07 ,DS,22.4 ,20.4 ,22.3 ,19.9 ,0.40 ,20.0 ,22.3 ,15.5 ,23.0 ,22.2 ,22.5 ,21.9 ,22.4 ,20.6 ,22.1 ,22.2 ,21.9 ,21.9 ,22.0 ,22.5 ,19.5 ,176.2 ,15.9 ,16.3 ,19.0 ,3.45 ,0.503 ,-,-,-,-,21.18 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0075 ,1.51E-05,4.1E+01,5.02E-03,3,-,36.24 ,ND,16.75 ,-,0.501 ,0.424 ,
2020/1/2 17:00,-1728,-2043,0.07 ,DS,22.4 ,20.3 ,22.2 ,19.9 ,0.39 ,20.0 ,22.3 ,15.6 ,22.9 ,22.1 ,22.5 ,21.8 ,22.3 ,20.6 ,22.0 ,22.2 ,21.9 ,21.8 ,22.0 ,22.4 ,19.5 ,176.0 ,15.9 ,16.3 ,18.9 ,3.39 ,0.503 ,-,-,-,-,20.70 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0084 ,1.52E-05,4.1E+01,7.53E-03,3,-,35.85 ,ND,16.77 ,-,0.501 ,0.425 ,
2020/1/2 23:00,-1730,-2043,0.07 ,DS,22.4 ,20.3 ,22.2 ,19.9 ,0.39 ,19.9 ,22.2 ,15.5 ,22.9 ,22.0 ,22.4 ,21.8 ,22.3 ,20.5 ,22.0 ,22.1 ,21.9 ,21.8 ,21.9 ,22.4 ,19.4 ,176.1 ,15.8 ,16.3 ,18.8 ,3.34 ,0.504 ,-,-,-,-,21.11 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0075 ,1.52E-05,4.1E+01,5.02E-03,3,-,35.44 ,ND,16.82 ,-,0.501 ,0.425 ,
2020/1/3 5:00,-1711,-2022,0.07 ,DS,22.3 ,20.2 ,22.1 ,19.8 ,0.39 ,19.9 ,22.2 ,15.4 ,22.9 ,22.0 ,22.4 ,21.8 ,22.2 ,20.5 ,22.0 ,22.1 ,21.9 ,21.8 ,21.9 ,22.4 ,19.4 ,175.9 ,15.8 ,16.2 ,18.5 ,3.29 ,0.504 ,-,-,-,-,21.70 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0073 ,1.51E-05,4.1E+01,1.00E-02,3,-,34.93 ,ND,16.72 ,-,0.501 ,0.425 ,
2020/1/3 11:00,-1698,-2011,0.07 ,DS,22.3 ,20.2 ,22.1 ,19.8 ,0.39 ,19.8 ,22.2 ,15.4 ,22.8 ,22.0 ,22.4 ,21.7 ,22.2 ,20.5 ,21.9 ,22.1 ,21.8 ,21.7 ,21.9 ,22.4 ,19.3 ,175.9 ,15.8 ,16.2 ,18.6 ,3.29 ,0.504 ,-,-,-,-,21.06 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0074 ,1.51E-05,4.1E+01,2.51E-03,3,-,34.46 ,ND,16.74 ,-,0.501 ,0.425 ,
2020/1/3 17:00,-1679,-1996,0.07 ,DS,22.3 ,20.1 ,22.1 ,19.8 ,0.39 ,19.8 ,22.1 ,15.5 ,22.8 ,22.0 ,22.3 ,21.7 ,22.1 ,20.4 ,21.9 ,22.0 ,21.7 ,21.7 ,21.8 ,22.3 ,19.3 ,175.7 ,15.8 ,16.2 ,18.8 ,3.26 ,0.503 ,-,-,-,-,21.32 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0073 ,1.51E-05,4.1E+01,2.51E-03,3,-,34.09 ,ND,16.73 ,-,0.501 ,0.425 ,
2020/1/3 23:00,-1674,-1990,0.07 ,DS,22.2 ,20.1 ,22.0 ,19.7 ,0.39 ,19.8 ,22.1 ,15.5 ,22.8 ,22.0 ,22.3 ,21.7 ,22.2 ,20.5 ,21.9 ,22.0 ,21.7 ,21.6 ,21.8 ,22.3 ,19.3 ,175.7 ,15.7 ,16.2 ,18.4 ,3.16 ,0.504 ,-,-,-,-,21.38 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0078 ,1.51E-05,4.1E+01,1.75E-02,3,-,33.71 ,ND,16.72 ,-,0.501 ,0.425 ,
2020/1/4 5:00,-1677,-1992,0.07 ,DS,22.2 ,20.1 ,22.0 ,19.7 ,0.39 ,19.7 ,22.0 ,15.4 ,22.7 ,21.9 ,22.3 ,21.7 ,22.1 ,20.4 ,21.8 ,22.0 ,21.7 ,21.6 ,21.7 ,22.3 ,19.3 ,175.7 ,15.7 ,16.2 ,18.9 ,3.19 ,0.504 ,-,-,-,-,21.11 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0073 ,1.51E-05,4.1E+01,5.02E-03,3,-,33.26 ,ND,16.69 ,-,0.501 ,0.425 ,
2020/1/4 11:00,-1686,-1998,0.07 ,DS,22.2 ,20.1 ,22.0 ,19.7 ,0.39 ,19.7 ,22.0 ,15.4 ,22.7 ,21.9 ,22.2 ,21.6 ,22.1 ,20.4 ,21.8 ,21.9 ,21.6 ,21.6 ,21.7 ,22.2 ,19.2 ,175.8 ,15.7 ,16.2 ,18.6 ,3.16 ,0.503 ,-,-,-,-,21.63 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0077 ,1.51E-05,4.1E+01,5.02E-03,3,-,32.85 ,ND,16.70 ,-,0.501 ,0.424 ,
2020/1/4 17:00,-1680,-1993,0.07 ,DS,22.1 ,20.0 ,21.9 ,19.6 ,0.40 ,19.6 ,22.0 ,15.4 ,22.7 ,21.9 ,22.2 ,21.6 ,22.0 ,20.3 ,21.8 ,21.9 ,21.6 ,21.5 ,21.7 ,22.2 ,19.2 ,175.6 ,15.7 ,16.1 ,18.6 ,3.08 ,0.503 ,-,-,-,-,21.14 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0074 ,1.51E-05,4.0E+01,5.02E-03,3,-,32.43 ,ND,16.65 ,-,0.501 ,0.425 ,
2020/1/4 23:00,-1696,-2005,0.07 ,DS,22.1 ,20.0 ,21.9 ,19.6 ,0.39 ,19.6 ,21.9 ,15.3 ,22.6 ,21.8 ,22.1 ,21.5 ,22.0 ,20.3 ,21.7 ,21.9 ,21.5 ,21.5 ,21.6 ,22.1 ,19.2 ,175.6 ,15.7 ,16.1 ,18.8 ,3.06 ,0.504 ,-,-,-,-,21.51 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0076 ,1.51E-05,4.1E+01,ND,3,-,32.01 ,ND,16.81 ,-,0.501 ,0.425 ,
2020/1/5 5:00,-1722,-2023,0.07 ,DS,22.1 ,19.9 ,21.9 ,19.5 ,0.38 ,19.6 ,21.9 ,15.2 ,22.6 ,21.8 ,22.1 ,21.5 ,22.0 ,20.2 ,21.7 ,21.8 ,21.5 ,21.5 ,21.5 ,22.1 ,19.1 ,175.7 ,15.7 ,16.1 ,18.5 ,3.06 ,0.504 ,-,-,-,-,21.13 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0073 ,1.51E-05,4.1E+01,7.53E-03,3,-,31.54 ,ND,16.71 ,-,0.501 ,0.425 ,
2020/1/5 11:00,-1752,-2047,0.07 ,DS,22.0 ,19.9 ,21.8 ,19.5 ,0.39 ,19.5 ,21.9 ,15.2 ,22.5 ,21.7 ,22.1 ,21.5 ,21.9 ,20.2 ,21.7 ,21.8 ,21.5 ,21.5 ,21.5 ,22.1 ,19.0 ,176.0 ,15.6 ,16.0 ,18.6 ,3.00 ,0.503 ,-,-,-,-,20.23 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0071 ,1.51E-05,4.1E+01,2.51E-03,3,-,31.07 ,ND,16.78 ,-,0.501 ,0.424 ,
2020/1/5 17:00,-1775,-2069,0.07 ,DS,22.0 ,19.8 ,21.8 ,19.4 ,0.38 ,19.5 ,21.8 ,15.1 ,22.5 ,21.7 ,22.0 ,21.5 ,21.9 ,20.2 ,21.6 ,21.8 ,21.4 ,21.4 ,21.5 ,22.1 ,19.0 ,176.1 ,15.6 ,16.0 ,18.0 ,2.90 ,0.503 ,-,-,-,-,21.31 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0073 ,1.52E-05,4.1E+01,1.00E-02,3,-,30.60 ,ND,16.74 ,-,0.501 ,0.425 ,
2020/1/5 23:00,-1796,-2077,0.07 ,DS,21.9 ,19.8 ,21.7 ,19.4 ,0.39 ,19.5 ,21.8 ,15.1 ,22.4 ,21.7 ,22.0 ,21.4 ,21.9 ,20.1 ,21.6 ,21.7 ,21.4 ,21.3 ,21.4 ,22.0 ,19.0 ,176.4 ,15.6 ,16.0 ,18.4 ,2.95 ,0.504 ,-,-,-,-,20.78 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0076 ,1.52E-05,4.1E+01,1.00E-02,3,-,30.12 ,ND,16.77 ,-,0.501 ,0.425 ,
2020/1/6 5:00,-1791,-2071,0.07 ,DS,21.9 ,19.7 ,21.7 ,19.4 ,0.38 ,19.4 ,21.8 ,15.1 ,22.4 ,21.6 ,22.0 ,21.4 ,21.8 ,20.1 ,21.5 ,21.7 ,21.4 ,21.3 ,21.4 ,22.0 ,18.9 ,176.4 ,15.6 ,16.0 ,18.0 ,2.82 ,0.504 ,-,-,-,-,20.80 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0067 ,1.51E-05,4.1E+01,2.51E-03,3,-,29.68 ,ND,16.81 ,-,0.501 ,0.424 ,
2020/1/6 11:00,-1783,-2067,0.08 ,DS,21.9 ,19.7 ,21.7 ,19.4 ,0.39 ,19.4 ,21.7 ,15.0 ,22.4 ,21.6 ,21.9 ,21.3 ,21.8 ,20.1 ,21.5 ,21.7 ,21.3 ,21.3 ,21.4 ,21.9 ,18.9 ,176.5 ,15.5 ,16.0 ,18.1 ,2.82 ,0.503 ,-,-,-,-,21.20 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0087 ,1.51E-05,4.1E+01,2.51E-03,3,-,29.19 ,ND,16.81 ,-,0.501 ,0.424 ,
2020/1/6 17:00,-1780,-2068,0.07 ,DS,21.8 ,19.7 ,21.6 ,19.3 ,0.39 ,19.3 ,21.7 ,15.0 ,22.3 ,21.5 ,21.9 ,21.3 ,21.7 ,20.0 ,21.5 ,21.6 ,21.3 ,21.3 ,21.3 ,21.9 ,18.8 ,176.3 ,15.5 ,16.0 ,18.0 ,4.95 ,0.503 ,-,-,-,-,21.43 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0069 ,1.50E-05,4.1E+01,7.53E-03,3,-,28.78 ,ND,16.77 ,-,0.501 ,0.425 ,
2020/1/6 23:00,-1802,-2084,0.07 ,DS,21.8 ,19.7 ,21.6 ,19.3 ,0.39 ,19.3 ,21.7 ,15.0 ,22.3 ,21.5 ,21.9 ,21.3 ,21.7 ,20.0 ,21.4 ,21.6 ,21.2 ,21.3 ,21.3 ,21.9 ,18.8 ,176.5 ,15.5 ,16.0 ,18.2 ,4.98 ,0.503 ,-,-,-,-,21.68 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0084 ,1.50E-05,4.1E+01,5.02E-03,3,-,28.36 ,ND,16.83 ,-,0.501 ,0.425 ,
2020/1/7 5:00,-1793,-2069,0.07 ,DS,21.7 ,19.6 ,21.6 ,19.2 ,0.39 ,19.3 ,21.7 ,15.0 ,22.3 ,21.5 ,21.9 ,21.3 ,21.7 ,20.0 ,21.4 ,21.5 ,21.3 ,21.2 ,21.3 ,21.9 ,18.8 ,176.6 ,15.5 ,15.9 ,18.0 ,4.95 ,0.503 ,-,-,-,-,20.40 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0075 ,1.50E-05,4.1E+01,5.02E-03,3,-,27.97 ,ND,16.80 ,-,0.501 ,0.425 ,
2020/1/7 11:00,-1802,-2073,0.07 ,DS,21.7 ,19.6 ,21.5 ,19.2 ,0.39 ,19.3 ,21.6 ,14.9 ,22.2 ,21.5 ,21.8 ,21.2 ,21.7 ,19.9 ,21.4 ,21.5 ,21.2 ,21.1 ,21.2 ,21.8 ,18.8 ,176.8 ,15.5 ,15.9 ,18.0 ,4.95 ,0.503 ,-,-,-,-,21.30 ,0.15 ,0.14 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0072 ,1.50E-05,4.1E+01,7.53E-03,3,-,27.54 ,ND,16.70 ,-,0.501 ,0.424 ,
2020/1/7 17:00,-1769,-2063,0.07 ,DS,21.7 ,19.6 ,21.5 ,19.2 ,0.40 ,19.2 ,21.6 ,15.0 ,22.2 ,21.4 ,21.8 ,21.2 ,21.6 ,19.9 ,21.3 ,21.5 ,21.1 ,21.1 ,21.2 ,21.8 ,18.8 ,176.5 ,15.5 ,15.9 ,18.1 ,4.58 ,0.503 ,-,-,-,-,20.79 ,0.15 ,0.13 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0076 ,1.50E-05,4.1E+01,2.51E-03,3,-,27.17 ,ND,16.76 ,-,0.501 ,0.425 ,
2020/1/7 23:00,-1733,-2034,0.07 ,DS,21.7 ,19.5 ,21.5 ,19.2 ,0.40 ,19.2 ,21.5 ,15.0 ,22.1 ,21.4 ,21.7 ,21.1 ,21.6 ,19.8 ,21.3 ,21.5 ,21.1 ,21.1 ,21.1 ,21.7 ,18.7 ,176.3 ,15.4 ,15.9 ,18.0 ,4.72 ,0.504 ,-,-,-,-,20.43 ,0.15 ,0.13 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0087 ,1.50E-05,4.1E+01,5.02E-03,3,-,26.83 ,ND,16.80 ,-,0.501 ,0.425 ,
2020/1/8 5:00,-1646,-1957,0.07 ,DS,21.6 ,19.5 ,21.4 ,19.1 ,0.40 ,19.1 ,21.5 ,15.0 ,22.1 ,21.4 ,21.7 ,21.1 ,21.5 ,19.8 ,21.3 ,21.4 ,21.1 ,21.1 ,21.1 ,21.7 ,18.7 ,175.9 ,15.4 ,15.9 ,18.3 ,4.72 ,0.503 ,-,-,-,-,21.25 ,0.14 ,0.13 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0058 ,1.49E-05,4.1E+01,5.02E-03,3,-,26.57 ,ND,16.73 ,-,0.501 ,0.425 ,
2020/1/8 11:00,-1558,-1878,0.08 ,DS,21.6 ,19.5 ,21.4 ,19.1 ,0.40 ,19.1 ,21.5 ,15.0 ,22.1 ,21.3 ,21.7 ,21.1 ,21.5 ,19.8 ,21.2 ,21.3 ,21.0 ,21.0 ,21.1 ,21.7 ,18.7 ,175.3 ,15.4 ,15.9 ,18.2 ,4.69 ,0.504 ,-,-,-,-,21.04 ,0.14 ,0.12 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0072 ,1.49E-05,4.1E+01,2.51E-03,3,-,26.30 ,ND,16.71 ,-,0.501 ,0.425 ,
2020/1/8 17:00,-1474,-1803,0.07 ,DS,21.5 ,19.4 ,21.4 ,19.1 ,0.42 ,19.1 ,21.4 ,15.0 ,22.1 ,21.3 ,21.6 ,21.1 ,21.5 ,19.8 ,21.2 ,21.3 ,21.0 ,21.0 ,21.1 ,21.7 ,18.6 ,174.4 ,15.4 ,15.8 ,18.1 ,4.72 ,0.504 ,-,-,-,-,21.22 ,0.14 ,0.12 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0066 ,1.50E-05,4.1E+01,2.51E-03,3,-,26.05 ,ND,16.59 ,-,0.501 ,0.425 ,
2020/1/8 23:00,-1486,-1805,0.07 ,DS,21.5 ,19.4 ,21.3 ,19.0 ,0.40 ,19.1 ,21.4 ,15.0 ,22.0 ,21.3 ,21.6 ,21.0 ,21.5 ,19.8 ,21.2 ,21.3 ,21.1 ,20.9 ,21.0 ,21.6 ,18.6 ,174.2 ,15.4 ,15.8 ,18.3 ,4.69 ,0.504 ,-,-,-,-,21.24 ,0.14 ,0.12 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0070 ,1.50E-05,4.1E+01,1.50E-02,3,-,25.75 ,ND,16.70 ,-,0.501 ,0.426 ,
2020/1/9 5:00,-1565,-1869,0.07 ,DS,21.5 ,19.4 ,21.3 ,19.0 ,0.40 ,19.1 ,21.3 ,15.0 ,22.0 ,21.3 ,21.6 ,21.0 ,21.4 ,19.7 ,21.1 ,21.3 ,21.0 ,20.9 ,21.0 ,21.6 ,18.6 ,174.4 ,15.4 ,15.8 ,18.3 ,4.72 ,0.504 ,-,-,-,-,20.25 ,0.14 ,0.12 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0070 ,1.50E-05,4.1E+01,1.00E-02,3,-,25.53 ,ND,16.75 ,-,0.501 ,0.425 ,
2020/1/9 11:00,-1641,-1931,0.07 ,DS,21.5 ,19.4 ,21.3 ,19.0 ,0.40 ,19.1 ,21.3 ,15.0 ,22.0 ,21.2 ,21.5 ,21.0 ,21.4 ,19.7 ,21.1 ,21.3 ,21.0 ,20.9 ,21.0 ,21.6 ,18.6 ,175.1 ,15.4 ,15.8 ,18.3 ,4.95 ,0.503 ,-,-,-,-,20.87 ,0.15 ,0.13 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0074 ,1.51E-05,4.1E+01,7.53E-03,3,-,25.26 ,ND,16.69 ,-,0.501 ,0.425 ,
2020/1/9 17:00,-1666,-1948,0.08 ,DS,21.5 ,19.4 ,21.2 ,19.0 ,0.40 ,19.1 ,21.3 ,15.0 ,22.0 ,21.2 ,21.5 ,21.0 ,21.4 ,19.7 ,21.1 ,21.3 ,20.9 ,20.9 ,21.0 ,21.5 ,18.6 ,175.2 ,15.3 ,15.7 ,18.4 ,4.72 ,0.503 ,-,-,-,-,20.97 ,0.15 ,0.13 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0070 ,1.51E-05,4.1E+01,1.00E-02,3,-,24.97 ,ND,16.64 ,-,0.501 ,0.425 ,
2020/1/9 23:00,-1681,-1956,0.08 ,DS,21.4 ,19.3 ,21.2 ,19.0 ,0.39 ,19.0 ,21.3 ,14.9 ,21.9 ,21.1 ,21.5 ,21.0 ,21.3 ,19.7 ,21.1 ,21.2 ,20.9 ,20.9 ,21.0 ,21.5 ,18.5 ,175.4 ,15.3 ,15.7 ,18.6 ,4.48 ,0.504 ,-,-,-,-,20.63 ,0.15 ,0.13 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0075 ,1.50E-05,4.1E+01,5.02E-03,3,-,24.66 ,ND,16.71 ,-,0.501 ,0.425 ,
2020/1/10 5:00,-1700,-1968,0.07 ,DS,21.4 ,19.3 ,21.2 ,18.9 ,0.40 ,19.0 ,21.3 ,14.9 ,21.9 ,21.1 ,21.5 ,21.0 ,21.3 ,19.7 ,21.1 ,21.2 ,20.9 ,20.8 ,20.9 ,21.5 ,18.5 ,175.5 ,15.3 ,15.7 ,18.1 ,4.48 ,0.504 ,-,-,-,-,21.29 ,0.15 ,0.13 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0077 ,1.50E-05,4.1E+01,5.02E-03,3,-,24.29 ,ND,16.73 ,-,0.501 ,0.425 ,
2020/1/10 11:00,-1719,-1983,0.08 ,DS,21.4 ,19.3 ,21.2 ,18.9 ,0.40 ,19.0 ,21.2 ,14.9 ,21.9 ,21.1 ,21.5 ,21.0 ,21.3 ,19.6 ,21.0 ,21.2 ,20.9 ,20.8 ,20.9 ,21.5 ,18.5 ,175.8 ,15.3 ,15.7 ,18.1 ,3.29 ,0.503 ,-,-,-,-,22.14 ,0.15 ,0.13 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0065 ,1.51E-05,4.1E+01,5.02E-03,3,-,23.93 ,ND,16.65 ,-,0.501 ,0.425 ,
2020/1/10 17:00,-1731,-1992,0.08 ,DS,21.3 ,19.3 ,21.2 ,18.9 ,0.39 ,19.0 ,21.2 ,14.8 ,21.9 ,21.1 ,21.4 ,21.0 ,21.3 ,19.7 ,21.0 ,21.1 ,20.8 ,20.8 ,20.9 ,21.4 ,18.5 ,175.8 ,15.2 ,15.7 ,18.3 ,3.06 ,0.502 ,-,8.38 ,-,0.50 ,21.14 ,0.15 ,0.13 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0082 ,1.51E-05,4.1E+01,1.25E-02,3,-,23.58 ,ND,8.42 ,0.4349,0.500 ,0.434 ,
2020/1/10 23:00,-1734,-1994,0.07 ,DS,21.3 ,19.3 ,21.1 ,18.9 ,0.40 ,19.0 ,21.2 ,14.8 ,21.9 ,21.1 ,21.4 ,21.0 ,21.3 ,19.6 ,21.0 ,21.1 ,20.8 ,20.8 ,20.9 ,21.4 ,18.5 ,175.9 ,15.2 ,15.7 ,18.3 ,3.06 ,0.503 ,-,8.37 ,-,0.50 ,20.49 ,0.15 ,0.13 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0065 ,1.50E-05,4.1E+01,7.53E-03,3,-,23.22 ,ND,8.41 ,0.4348,0.500 ,0.434 ,
2020/1/11 5:00,-1720,-1981,0.08 ,DS,21.3 ,19.3 ,21.1 ,18.9 ,0.40 ,19.0 ,21.2 ,14.8 ,21.8 ,21.1 ,21.4 ,20.9 ,21.3 ,19.6 ,21.0 ,21.1 ,20.8 ,20.8 ,20.9 ,21.4 ,18.5 ,175.8 ,15.2 ,15.6 ,18.3 ,2.98 ,0.503 ,-,8.40 ,-,0.50 ,20.80 ,0.14 ,0.13 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0090 ,1.50E-05,4.1E+01,1.50E-02,3,-,22.83 ,ND,8.45 ,0.4348,0.500 ,0.434 ,
2020/1/11 11:00,-1699,-1965,0.07 ,DS,21.3 ,19.3 ,21.1 ,18.9 ,0.39 ,18.9 ,21.1 ,14.7 ,21.8 ,21.1 ,21.4 ,20.9 ,21.2 ,19.6 ,21.0 ,21.1 ,20.8 ,20.7 ,20.9 ,21.4 ,18.4 ,175.8 ,15.2 ,15.7 ,18.3 ,2.95 ,0.502 ,-,8.36 ,-,0.50 ,21.49 ,0.14 ,0.12 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0072 ,1.50E-05,4.1E+01,2.51E-03,3,-,22.44 ,ND,8.45 ,0.4343,0.500 ,0.434 ,
2020/1/11 17:00,-1651,-1927,0.07 ,DS,21.3 ,19.2 ,21.1 ,18.9 ,0.39 ,18.9 ,21.1 ,14.8 ,21.8 ,21.0 ,21.3 ,20.9 ,21.2 ,19.6 ,20.9 ,21.1 ,20.7 ,20.7 ,20.9 ,21.4 ,18.4 ,175.4 ,15.2 ,15.6 ,18.2 ,2.93 ,0.502 ,-,8.35 ,-,0.50 ,20.74 ,0.14 ,0.12 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0081 ,1.49E-05,4.1E+01,ND,3,-,22.13 ,ND,8.36 ,0.4349,0.501 ,0.434 ,
2020/1/11 23:00,-1666,-1938,0.07 ,DS,21.3 ,19.2 ,21.1 ,18.9 ,0.39 ,18.9 ,21.1 ,14.8 ,21.8 ,21.0 ,21.3 ,20.9 ,21.2 ,19.6 ,20.9 ,21.1 ,20.7 ,20.7 ,20.8 ,21.4 ,18.5 ,175.4 ,15.2 ,15.6 ,18.8 ,3.13 ,0.502 ,-,8.34 ,-,0.50 ,20.80 ,0.14 ,0.12 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0082 ,1.49E-05,4.1E+01,5.02E-03,3,-,21.85 ,ND,8.40 ,0.4353,0.501 ,0.434 ,
2020/1/12 5:00,-1660,-1932,0.07 ,DS,21.3 ,19.2 ,21.1 ,18.9 ,0.40 ,18.9 ,21.1 ,14.7 ,21.7 ,21.0 ,21.3 ,20.9 ,21.2 ,19.6 ,20.9 ,21.1 ,20.6 ,20.7 ,20.8 ,21.4 ,18.4 ,175.3 ,15.1 ,15.6 ,18.4 ,2.90 ,0.503 ,-,8.36 ,-,0.50 ,21.43 ,0.14 ,0.12 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0088 ,1.50E-05,4.1E+01,7.53E-03,3,-,21.50 ,ND,8.45 ,0.435,0.501 ,0.434 ,
2020/1/12 11:00,-1662,-1931,0.07 ,DS,21.2 ,19.2 ,21.1 ,18.9 ,0.40 ,18.9 ,21.1 ,14.7 ,21.7 ,21.0 ,21.3 ,20.8 ,21.1 ,19.6 ,20.9 ,21.0 ,20.6 ,20.7 ,20.8 ,21.3 ,18.4 ,175.4 ,15.1 ,15.6 ,18.4 ,2.82 ,0.502 ,-,8.35 ,-,0.50 ,20.85 ,0.14 ,0.12 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0074 ,1.50E-05,4.1E+01,1.00E-02,3,-,21.12 ,ND,8.38 ,0.4346,0.500 ,0.434 ,
2020/1/12 17:00,-1638,-1910,0.07 ,DS,21.2 ,19.2 ,21.0 ,18.8 ,0.40 ,18.9 ,21.1 ,14.7 ,21.7 ,21.0 ,21.3 ,20.8 ,21.1 ,19.6 ,20.9 ,21.0 ,20.6 ,20.7 ,20.8 ,21.3 ,18.4 ,175.2 ,15.1 ,15.5 ,18.4 ,4.98 ,0.502 ,-,8.33 ,-,0.50 ,21.33 ,0.14 ,0.12 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0076 ,1.50E-05,4.1E+01,1.00E-02,3,-,44.75 ,ND,8.38 ,0.4349,0.500 ,0.434 ,
2020/1/12 23:00,-1632,-1902,0.07 ,DS,21.2 ,19.1 ,21.0 ,18.8 ,0.39 ,18.9 ,21.1 ,14.7 ,21.7 ,21.0 ,21.3 ,20.8 ,21.1 ,19.5 ,20.9 ,21.0 ,20.6 ,20.6 ,20.7 ,21.3 ,18.4 ,175.1 ,15.1 ,15.5 ,18.6 ,5.18 ,0.503 ,-,8.35 ,-,0.50 ,20.94 ,0.14 ,0.12 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0074 ,1.50E-05,4.1E+01,5.02E-03,3,-,44.47 ,ND,8.43 ,0.4353,0.501 ,0.434 ,
2020/1/13 5:00,-1635,-1904,0.08 ,DS,21.2 ,19.1 ,21.0 ,18.8 ,0.40 ,18.9 ,21.0 ,14.7 ,21.7 ,20.9 ,21.3 ,20.8 ,21.1 ,19.5 ,20.8 ,21.0 ,20.6 ,20.6 ,20.7 ,21.3 ,18.4 ,175.0 ,15.1 ,15.5 ,18.7 ,4.87 ,0.503 ,-,8.35 ,-,0.50 ,21.30 ,0.14 ,0.12 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0073 ,1.51E-05,4.1E+01,7.53E-03,3,-,44.13 ,ND,8.45 ,0.4352,0.501 ,0.434 ,
2020/1/13 11:00,-1656,-1921,0.07 ,DS,21.1 ,19.1 ,21.0 ,18.8 ,0.40 ,18.8 ,21.0 ,14.6 ,21.6 ,20.9 ,21.2 ,20.7 ,21.0 ,19.4 ,20.8 ,20.9 ,20.6 ,20.6 ,20.7 ,21.2 ,18.3 ,175.2 ,15.1 ,15.5 ,18.5 ,5.18 ,0.502 ,-,8.36 ,-,0.50 ,20.72 ,0.14 ,0.12 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0081 ,1.50E-05,4.1E+01,7.53E-03,3,-,43.79 ,ND,8.39 ,0.4347,0.500 ,0.434 ,
2020/1/13 17:00,-1698,-1954,0.07 ,DS,21.1 ,19.1 ,21.0 ,18.8 ,0.40 ,18.8 ,21.0 ,14.7 ,21.6 ,20.9 ,21.2 ,20.7 ,21.1 ,19.5 ,20.8 ,20.9 ,20.5 ,20.6 ,20.7 ,21.2 ,18.4 ,175.4 ,15.0 ,15.5 ,18.8 ,4.85 ,0.502 ,-,8.36 ,-,0.50 ,20.71 ,0.15 ,0.12 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0086 ,1.50E-05,4.1E+01,5.02E-03,3,-,43.51 ,ND,8.42 ,0.4349,0.501 ,0.434 ,
2020/1/13 23:00,-1732,-1979,0.07 ,DS,21.1 ,19.1 ,20.9 ,18.8 ,0.40 ,18.8 ,21.0 ,14.6 ,21.6 ,20.9 ,21.2 ,20.7 ,21.0 ,19.4 ,20.8 ,20.9 ,20.5 ,20.6 ,20.6 ,21.2 ,18.3 ,175.7 ,15.0 ,15.5 ,18.7 ,4.95 ,0.503 ,-,8.36 ,-,0.50 ,20.71 ,0.15 ,0.12 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0085 ,1.50E-05,4.1E+01,7.53E-03,3,-,43.18 ,ND,8.49 ,0.4349,0.501 ,0.434 ,
2020/1/14 5:00,-1751,-1995,0.07 ,DS,21.1 ,19.0 ,20.9 ,18.7 ,0.40 ,18.8 ,21.0 ,14.6 ,21.6 ,20.9 ,21.2 ,20.7 ,21.0 ,19.4 ,20.8 ,20.9 ,20.5 ,20.5 ,20.6 ,21.2 ,18.3 ,175.8 ,15.0 ,15.5 ,18.6 ,4.72 ,0.502 ,-,8.36 ,-,0.50 ,21.51 ,0.15 ,0.12 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0063 ,1.51E-05,4.1E+01,5.02E-03,3,-,42.83 ,ND,8.43 ,0.435,0.500 ,0.434 ,
2020/1/14 11:00,-1750,-1994,0.07 ,DS,21.1 ,19.0 ,20.9 ,18.7 ,0.40 ,18.7 ,20.9 ,14.6 ,21.5 ,20.8 ,21.1 ,20.7 ,21.0 ,19.4 ,20.7 ,20.9 ,20.5 ,20.5 ,20.6 ,21.3 ,18.2 ,176.0 ,15.0 ,15.4 ,18.9 ,4.98 ,0.502 ,-,8.40 ,-,0.50 ,20.81 ,0.15 ,0.13 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0083 ,1.51E-05,4.1E+01,5.02E-03,3,-,42.51 ,ND,8.39 ,0.4344,0.500 ,0.434 ,
2020/1/14 17:00,-1750,-1996,0.07 ,DS,21.0 ,18.9 ,20.9 ,18.7 ,0.40 ,18.7 ,20.9 ,14.6 ,21.5 ,20.8 ,21.1 ,20.7 ,21.0 ,19.3 ,20.7 ,20.8 ,20.4 ,20.5 ,20.5 ,21.1 ,18.3 ,175.9 ,15.0 ,15.4 ,18.9 ,4.92 ,0.502 ,-,8.35 ,-,0.50 ,20.56 ,0.15 ,0.13 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0081 ,1.50E-05,4.1E+01,1.00E-02,3,-,42.28 ,ND,8.42 ,0.4349,0.500 ,0.434 ,
2020/1/14 23:00,-1760,-2002,0.07 ,DS,21.0 ,18.9 ,20.8 ,18.6 ,0.40 ,18.7 ,20.9 ,14.6 ,21.5 ,20.8 ,21.1 ,20.6 ,21.0 ,19.3 ,20.7 ,20.8 ,20.4 ,20.5 ,20.5 ,21.1 ,18.2 ,176.1 ,15.0 ,15.4 ,18.9 ,4.87 ,0.502 ,-,8.37 ,-,0.50 ,21.33 ,0.15 ,0.13 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0075 ,1.50E-05,4.1E+01,5.02E-03,3,-,42.00 ,ND,8.39 ,0.435,0.500 ,0.434 ,
2020/1/15 5:00,-1733,-1979,0.07 ,DS,21.0 ,18.9 ,20.8 ,18.6 ,0.39 ,18.6 ,20.9 ,14.5 ,21.5 ,20.8 ,21.1 ,20.6 ,20.9 ,19.3 ,20.7 ,20.8 ,20.4 ,20.5 ,20.5 ,21.1 ,18.2 ,175.9 ,15.0 ,15.4 ,18.8 ,4.56 ,0.503 ,-,8.39 ,-,0.50 ,19.63 ,0.15 ,0.13 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0076 ,1.48E-05,4.1E+01,ND,3,-,41.69 ,ND,8.44 ,0.4348,0.500 ,0.434 ,
2020/1/15 11:00,-1697,-1949,0.07 ,DS,21.0 ,19.0 ,20.8 ,18.5 ,0.40 ,18.6 ,20.9 ,14.5 ,21.4 ,20.8 ,21.1 ,20.6 ,21.0 ,19.3 ,20.7 ,20.8 ,20.6 ,20.4 ,20.4 ,21.1 ,18.1 ,175.7 ,14.9 ,15.4 ,18.7 ,4.85 ,0.503 ,-,8.39 ,-,0.50 ,21.27 ,0.14 ,0.13 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0075 ,1.48E-05,4.1E+01,2.51E-03,3,-,41.46 ,ND,8.41 ,0.4349,0.500 ,0.434 ,
2020/1/15 17:00,-1694,-1948,0.07 ,DS,20.9 ,18.8 ,20.8 ,18.6 ,0.39 ,18.5 ,20.8 ,14.5 ,21.4 ,20.7 ,21.0 ,20.6 ,20.9 ,19.3 ,20.6 ,20.8 ,20.4 ,20.4 ,20.4 ,21.1 ,18.1 ,175.7 ,14.9 ,15.4 ,19.0 ,4.69 ,0.502 ,-,8.35 ,-,0.50 ,20.43 ,0.14 ,0.13 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0081 ,1.49E-05,4.0E+01,1.00E-02,3,-,41.11 ,ND,8.39 ,0.435,0.500 ,0.434 ,
2020/1/15 23:00,-1737,-1983,0.07 ,DS,20.9 ,18.8 ,20.8 ,18.5 ,0.40 ,18.5 ,20.8 ,14.5 ,21.4 ,20.7 ,21.0 ,20.6 ,20.8 ,19.2 ,20.6 ,20.7 ,20.4 ,20.4 ,20.3 ,21.0 ,18.1 ,175.9 ,14.9 ,15.4 ,18.6 ,4.61 ,0.503 ,-,8.35 ,-,0.50 ,20.47 ,0.15 ,0.13 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0067 ,1.49E-05,4.1E+01,7.53E-03,3,-,40.74 ,ND,8.44 ,0.4349,0.501 ,0.434 ,
2020/1/16 5:00,-1758,-2000,0.07 ,DS,20.9 ,18.8 ,20.7 ,18.5 ,0.39 ,18.5 ,20.8 ,14.4 ,21.4 ,20.6 ,21.0 ,20.5 ,20.8 ,19.2 ,20.6 ,20.7 ,20.3 ,20.3 ,20.3 ,21.0 ,18.1 ,176.1 ,14.9 ,15.3 ,18.8 ,4.69 ,0.503 ,-,8.40 ,-,0.50 ,21.00 ,0.15 ,0.13 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0079 ,1.49E-05,4.1E+01,5.02E-03,3,-,40.33 ,ND,8.42 ,0.4345,0.500 ,0.434 ,
2020/1/16 11:00,-1758,-1998,0.07 ,DS,20.9 ,18.8 ,20.7 ,18.5 ,0.39 ,18.5 ,20.8 ,14.3 ,21.3 ,20.6 ,21.0 ,20.5 ,20.8 ,19.2 ,20.6 ,20.7 ,20.3 ,20.3 ,20.3 ,21.0 ,18.0 ,176.2 ,14.9 ,15.3 ,18.5 ,3.19 ,0.502 ,-,8.39 ,-,0.50 ,21.15 ,0.15 ,0.13 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0064 ,1.49E-05,4.1E+01,2.51E-03,3,-,39.90 ,ND,8.47 ,0.4346,0.500 ,0.433 ,
2020/1/16 17:00,-1756,-1998,0.07 ,DS,20.8 ,18.7 ,20.6 ,18.4 ,0.39 ,18.4 ,20.7 ,14.3 ,21.3 ,20.6 ,20.9 ,20.5 ,20.8 ,19.1 ,20.5 ,20.7 ,20.2 ,20.3 ,20.3 ,21.0 ,18.0 ,176.1 ,14.9 ,15.3 ,18.5 ,3.16 ,0.502 ,-,8.35 ,-,0.50 ,21.07 ,0.15 ,0.13 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0087 ,1.46E-05,4.1E+01,7.53E-03,3,-,41.71 ,ND,8.47 ,0.4349,0.500 ,0.434 ,
2020/1/16 23:00,-1755,-1998,0.07 ,DS,20.8 ,18.7 ,20.6 ,18.4 ,0.39 ,18.4 ,20.7 ,14.3 ,21.3 ,20.6 ,20.9 ,20.4 ,20.7 ,19.1 ,20.5 ,20.6 ,20.2 ,20.3 ,20.2 ,20.9 ,17.9 ,176.1 ,14.9 ,15.3 ,18.4 ,3.39 ,0.503 ,-,8.42 ,-,0.50 ,20.62 ,0.14 ,0.13 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0078 ,1.46E-05,4.1E+01,5.02E-03,3,-,41.38 ,ND,8.44 ,0.4349,0.500 ,0.434 ,
2020/1/17 5:00,-1743,-1989,0.07 ,DS,20.8 ,18.7 ,20.6 ,18.4 ,0.39 ,18.4 ,20.7 ,14.3 ,21.2 ,20.6 ,20.9 ,20.4 ,20.7 ,19.1 ,20.5 ,20.6 ,20.2 ,20.3 ,20.2 ,20.9 ,17.9 ,176.1 ,14.8 ,15.2 ,18.1 ,3.08 ,0.502 ,-,8.37 ,-,0.50 ,20.40 ,0.15 ,0.13 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0077 ,1.46E-05,4.1E+01,2.51E-03,3,-,41.05 ,ND,8.51 ,0.4348,0.500 ,0.433 ,
2020/1/17 11:00,-1748,-1998,0.07 ,DS,20.8 ,18.7 ,20.6 ,18.3 ,0.40 ,18.4 ,20.7 ,14.2 ,21.2 ,20.5 ,20.8 ,20.4 ,20.7 ,19.0 ,20.5 ,20.6 ,20.3 ,20.2 ,20.1 ,20.9 ,17.8 ,176.1 ,14.8 ,15.2 ,18.2 ,3.29 ,0.502 ,-,8.38 ,-,0.50 ,21.23 ,0.14 ,0.13 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0077 ,1.46E-05,4.1E+01,5.02E-03,3,-,40.65 ,ND,8.44 ,0.4345,0.500 ,0.433 ,
2020/1/17 17:00,-1724,-1977,0.07 ,DS,20.7 ,18.6 ,20.5 ,18.3 ,0.40 ,18.3 ,20.6 ,14.3 ,21.2 ,20.5 ,20.8 ,20.4 ,20.7 ,19.0 ,20.4 ,20.6 ,20.2 ,20.2 ,20.1 ,20.9 ,17.9 ,175.9 ,14.8 ,15.2 ,17.8 ,3.26 ,0.502 ,-,8.39 ,-,0.50 ,20.39 ,0.15 ,0.13 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0077 ,1.49E-05,4.1E+01,2.51E-03,3,-,40.30 ,ND,8.40 ,0.435,0.500 ,0.434 ,
2020/1/17 23:00,-1725,-1977,0.07 ,DS,20.7 ,18.6 ,20.5 ,18.3 ,0.40 ,18.3 ,20.5 ,14.2 ,21.2 ,20.5 ,20.8 ,20.3 ,20.7 ,19.0 ,20.4 ,20.5 ,20.1 ,20.2 ,20.1 ,20.8 ,17.8 ,176.0 ,14.8 ,15.2 ,18.1 ,2.95 ,0.502 ,-,8.40 ,-,0.50 ,20.17 ,0.14 ,0.13 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0066 ,1.49E-05,4.1E+01,2.51E-03,3,-,40.00 ,ND,8.45 ,0.4348,0.500 ,0.434 ,
2020/1/18 5:00,-1709,-1962,0.07 ,DS,20.7 ,18.6 ,20.5 ,18.3 ,0.38 ,18.3 ,20.5 ,14.2 ,21.1 ,20.4 ,20.7 ,20.3 ,20.6 ,18.9 ,20.3 ,20.5 ,20.0 ,20.1 ,20.1 ,20.8 ,17.7 ,175.9 ,14.7 ,15.2 ,17.9 ,3.16 ,0.502 ,-,8.36 ,-,0.50 ,21.35 ,0.14 ,0.13 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0088 ,1.49E-05,4.1E+01,2.51E-03,3,-,39.62 ,ND,8.45 ,0.4347,0.500 ,0.434 ,
2020/1/18 11:00,-1690,-1947,0.07 ,DS,20.6 ,18.5 ,20.5 ,18.2 ,0.39 ,18.2 ,20.5 ,14.1 ,21.1 ,20.4 ,20.7 ,20.2 ,20.6 ,18.9 ,20.3 ,20.4 ,20.1 ,20.1 ,20.0 ,20.8 ,17.7 ,175.8 ,14.7 ,15.2 ,18.1 ,2.82 ,0.502 ,-,8.38 ,-,0.50 ,20.54 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0057 ,1.49E-05,4.1E+01,0.00E+00,3,-,39.24 ,ND,8.52 ,0.4346,0.500 ,0.433 ,
2020/1/18 17:00,-1672,-1933,0.07 ,DS,20.6 ,18.5 ,20.4 ,18.2 ,0.38 ,18.2 ,20.5 ,14.1 ,21.1 ,20.4 ,20.7 ,20.2 ,20.5 ,18.9 ,20.3 ,20.4 ,20.0 ,20.1 ,20.0 ,20.7 ,17.7 ,175.7 ,14.7 ,15.2 ,17.7 ,5.05 ,0.503 ,-,8.38 ,-,0.50 ,20.68 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0074 ,1.48E-05,4.1E+01,1.00E-02,3,-,38.86 ,ND,8.43 ,0.4346,0.500 ,0.434 ,
2020/1/18 23:00,-1686,-1942,0.08 ,DS,20.6 ,18.5 ,20.4 ,18.2 ,0.39 ,18.1 ,20.4 ,14.1 ,21.0 ,20.4 ,20.7 ,20.2 ,20.5 ,18.9 ,20.2 ,20.4 ,20.0 ,20.0 ,19.9 ,20.7 ,17.7 ,175.7 ,14.7 ,15.2 ,17.5 ,4.92 ,0.503 ,-,8.39 ,-,0.50 ,21.15 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0074 ,1.48E-05,4.1E+01,7.53E-03,3,-,38.48 ,ND,8.45 ,0.4346,0.500 ,0.434 ,
2020/1/19 5:00,-1692,-1942,0.07 ,DS,20.6 ,18.4 ,20.4 ,18.2 ,0.39 ,18.1 ,20.4 ,14.0 ,21.0 ,20.3 ,20.6 ,20.2 ,20.5 ,18.8 ,20.2 ,20.3 ,19.9 ,20.0 ,19.9 ,20.7 ,17.7 ,175.7 ,14.6 ,15.1 ,17.6 ,4.92 ,0.503 ,-,8.43 ,-,0.50 ,20.42 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0076 ,1.47E-05,4.1E+01,1.25E-02,3,-,38.05 ,ND,8.42 ,0.4346,0.500 ,0.433 ,
2020/1/19 11:00,-1706,-1950,0.07 ,DS,20.5 ,18.4 ,20.4 ,18.1 ,0.39 ,18.1 ,20.4 ,14.0 ,21.0 ,20.3 ,20.6 ,20.1 ,20.5 ,18.8 ,20.2 ,20.3 ,19.9 ,20.0 ,19.9 ,20.6 ,17.6 ,175.9 ,14.6 ,15.1 ,17.2 ,5.05 ,0.502 ,-,8.39 ,-,0.50 ,20.81 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0065 ,1.47E-05,4.0E+01,1.00E-02,3,-,37.62 ,ND,8.48 ,0.4344,0.500 ,0.433 ,
2020/1/19 17:00,-1685,-1931,0.07 ,DS,20.5 ,18.4 ,20.3 ,18.1 ,0.40 ,18.1 ,20.3 ,14.1 ,20.9 ,20.2 ,20.5 ,20.1 ,20.4 ,18.7 ,20.1 ,20.3 ,19.9 ,19.9 ,19.8 ,20.6 ,17.6 ,175.8 ,14.6 ,15.1 ,17.5 ,4.79 ,0.502 ,-,8.41 ,-,0.50 ,21.18 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0069 ,1.46E-05,4.1E+01,7.53E-03,3,-,37.25 ,ND,8.40 ,0.4349,0.500 ,0.434 ,
2020/1/19 23:00,-1664,-1910,0.07 ,DS,20.4 ,18.3 ,20.3 ,18.1 ,0.40 ,18.0 ,20.3 ,14.1 ,20.9 ,20.2 ,20.5 ,20.1 ,20.4 ,18.7 ,20.1 ,20.2 ,19.8 ,19.9 ,19.8 ,20.6 ,17.6 ,175.7 ,14.6 ,15.0 ,17.3 ,4.89 ,0.503 ,-,8.37 ,-,0.50 ,20.82 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0079 ,1.46E-05,4.1E+01,5.02E-03,3,-,36.91 ,ND,8.36 ,0.4348,0.501 ,0.434 ,
2020/1/20 5:00,-1652,-1901,0.07 ,DS,20.4 ,18.3 ,20.2 ,18.0 ,0.40 ,18.0 ,20.3 ,14.1 ,20.9 ,20.2 ,20.5 ,20.0 ,20.4 ,18.7 ,20.1 ,20.2 ,19.8 ,19.9 ,19.8 ,20.6 ,17.5 ,175.6 ,14.6 ,15.0 ,17.0 ,4.85 ,0.503 ,-,8.42 ,-,0.50 ,21.57 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0077 ,1.45E-05,4.1E+01,2.51E-03,3,-,36.58 ,ND,8.44 ,0.435,0.500 ,0.434 ,
2020/1/20 11:00,-1667,-1911,0.07 ,DS,20.4 ,18.3 ,20.2 ,18.0 ,0.40 ,17.9 ,20.3 ,14.1 ,20.8 ,20.2 ,20.5 ,20.0 ,20.4 ,18.7 ,20.1 ,20.2 ,20.0 ,19.8 ,19.7 ,20.5 ,17.5 ,175.7 ,14.6 ,15.0 ,17.5 ,4.85 ,0.502 ,-,8.40 ,-,0.50 ,20.53 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0067 ,1.45E-05,4.1E+01,5.02E-03,3,-,36.24 ,ND,8.42 ,0.4349,0.500 ,0.434 ,
2020/1/20 17:00,-1667,-1911,0.07 ,DS,20.3 ,18.3 ,20.2 ,18.0 ,0.40 ,17.9 ,20.2 ,14.0 ,20.8 ,20.1 ,20.4 ,20.0 ,20.3 ,18.6 ,20.0 ,20.2 ,19.8 ,19.8 ,19.7 ,20.5 ,17.5 ,175.7 ,14.6 ,15.0 ,17.6 ,4.79 ,0.502 ,-,8.37 ,-,0.50 ,20.39 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0066 ,1.47E-05,4.1E+01,1.25E-02,3,-,35.92 ,ND,8.42 ,0.4349,0.500 ,0.434 ,
2020/1/20 23:00,-1662,-1904,0.07 ,DS,20.3 ,18.2 ,20.1 ,17.9 ,0.40 ,17.9 ,20.2 ,14.0 ,20.7 ,20.1 ,20.4 ,20.0 ,20.2 ,18.6 ,20.0 ,20.1 ,19.8 ,19.8 ,19.7 ,20.4 ,17.5 ,175.7 ,14.5 ,15.0 ,17.9 ,4.74 ,0.503 ,-,8.41 ,-,0.50 ,20.60 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0077 ,1.47E-05,4.1E+01,1.00E-02,3,-,35.61 ,ND,8.45 ,0.4349,0.500 ,0.434 ,
2020/1/21 5:00,-1673,-1914,0.07 ,DS,20.3 ,18.2 ,20.1 ,17.9 ,0.40 ,17.9 ,20.1 ,14.0 ,20.7 ,20.0 ,20.3 ,19.9 ,20.2 ,18.6 ,20.0 ,20.1 ,19.7 ,19.7 ,19.7 ,20.4 ,17.5 ,175.7 ,14.5 ,15.0 ,17.5 ,4.58 ,0.503 ,-,8.40 ,-,0.50 ,20.76 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0084 ,1.48E-05,4.0E+01,5.02E-03,3,-,35.31 ,ND,8.40 ,0.4352,0.501 ,0.434 ,
2020/1/21 11:00,-1748,-1975,0.07 ,DS,20.3 ,18.2 ,20.1 ,17.9 ,0.39 ,17.9 ,20.1 ,13.9 ,20.7 ,20.0 ,20.3 ,19.9 ,20.2 ,18.6 ,20.0 ,20.1 ,19.8 ,19.7 ,19.7 ,20.4 ,17.5 ,176.2 ,14.5 ,15.0 ,17.5 ,4.58 ,0.502 ,-,8.37 ,-,0.50 ,20.59 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0081 ,1.48E-05,4.0E+01,7.53E-03,3,-,34.95 ,ND,8.38 ,0.4347,0.500 ,0.434 ,
2020/1/21 17:00,-1786,-2007,0.07 ,DS,20.2 ,18.1 ,20.1 ,17.8 ,0.41 ,17.9 ,20.1 ,13.9 ,20.7 ,20.0 ,20.3 ,19.9 ,20.2 ,18.5 ,19.9 ,20.0 ,19.6 ,19.7 ,19.7 ,20.3 ,17.4 ,176.4 ,14.5 ,15.0 ,17.5 ,4.56 ,0.502 ,-,8.42 ,-,0.50 ,20.77 ,0.14 ,0.13 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0068 ,1.50E-05,4.1E+01,1.00E-02,3,-,34.53 ,ND,8.43 ,0.4348,0.500 ,0.434 ,
2020/1/21 23:00,-1835,-2044,0.07 ,DS,20.2 ,18.1 ,20.0 ,17.8 ,0.40 ,17.8 ,20.1 ,13.8 ,20.7 ,20.0 ,20.3 ,19.9 ,20.1 ,18.5 ,19.9 ,20.0 ,19.6 ,19.6 ,19.6 ,20.3 ,17.4 ,176.9 ,14.5 ,14.9 ,17.7 ,4.69 ,0.502 ,-,8.42 ,-,0.50 ,19.89 ,0.15 ,0.13 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0075 ,1.50E-05,4.1E+01,5.02E-03,3,-,34.07 ,ND,8.41 ,0.4346,0.500 ,0.433 ,
2020/1/22 5:00,-1844,-2052,0.07 ,DS,20.2 ,18.1 ,20.0 ,17.8 ,0.40 ,17.8 ,20.0 ,13.8 ,20.6 ,19.9 ,20.3 ,19.9 ,20.1 ,18.5 ,19.9 ,20.0 ,19.7 ,19.6 ,19.6 ,20.3 ,17.3 ,177.1 ,14.5 ,14.9 ,17.7 ,4.45 ,0.503 ,-,8.41 ,-,0.50 ,20.46 ,0.15 ,0.13 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0076 ,1.49E-05,4.1E+01,2.51E-03,3,-,33.64 ,ND,8.38 ,0.4345,0.500 ,0.433 ,
2020/1/22 11:00,-1839,-2049,0.07 ,DS,20.1 ,18.0 ,20.0 ,17.7 ,0.40 ,17.8 ,20.0 ,13.7 ,20.6 ,19.9 ,20.2 ,19.8 ,20.1 ,18.4 ,19.8 ,20.0 ,19.7 ,19.6 ,19.6 ,20.3 ,17.3 ,177.3 ,14.4 ,14.9 ,17.2 ,3.19 ,0.502 ,-,8.42 ,-,0.50 ,20.86 ,0.15 ,0.13 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0062 ,1.49E-05,4.1E+01,2.51E-03,3,-,33.22 ,ND,8.41 ,0.4345,0.500 ,0.433 ,
2020/1/22 17:00,-1795,-2017,0.07 ,DS,20.1 ,18.0 ,19.9 ,17.7 ,0.40 ,17.7 ,20.0 ,13.8 ,20.5 ,19.9 ,20.2 ,19.8 ,20.1 ,18.4 ,19.8 ,19.9 ,19.6 ,19.6 ,19.6 ,20.2 ,17.3 ,177.0 ,14.4 ,14.9 ,17.8 ,3.16 ,0.502 ,-,8.40 ,-,0.50 ,20.53 ,0.14 ,0.13 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0079 ,1.50E-05,4.1E+01,2.51E-03,3,-,32.88 ,ND,8.38 ,0.4347,0.500 ,0.434 ,
2020/1/22 23:00,-1784,-2006,0.07 ,DS,20.1 ,17.9 ,19.9 ,17.7 ,0.40 ,17.7 ,19.9 ,13.8 ,20.5 ,19.9 ,20.2 ,19.8 ,20.0 ,18.4 ,19.8 ,19.9 ,19.5 ,19.5 ,19.5 ,20.2 ,17.3 ,176.9 ,14.4 ,14.9 ,17.7 ,3.39 ,0.502 ,-,8.40 ,-,0.50 ,20.08 ,0.14 ,0.12 ,0.70 ,0.44 ,0.01 ,0.01 ,0.0067 ,1.50E-05,4.1E+01,2.51E-03,3,-,32.61 ,ND,8.44 ,0.4349,0.500 ,0.434 ,
2020/1/23 5:00,-1755,-1985,0.07 ,DS,20.0 ,17.9 ,19.9 ,17.6 ,0.40 ,17.6 ,19.9 ,13.8 ,20.5 ,19.8 ,20.1 ,19.7 ,20.0 ,18.3 ,19.7 ,19.9 ,19.5 ,19.5 ,19.5 ,20.2 ,17.3 ,176.8 ,14.4 ,14.9 ,18.0 ,3.06 ,0.502 ,-,8.42 ,-,0.50 ,20.38 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0084 ,1.48E-05,4.1E+01,ND,3,-,32.34 ,ND,8.44 ,0.435,0.500 ,0.434 ,
2020/1/23 11:00,-1741,-1978,0.07 ,DS,20.0 ,17.9 ,19.9 ,17.6 ,0.42 ,17.6 ,19.9 ,13.8 ,20.5 ,19.8 ,20.1 ,19.7 ,20.0 ,18.3 ,19.7 ,19.8 ,19.5 ,19.5 ,19.5 ,20.1 ,17.2 ,176.8 ,14.4 ,14.9 ,18.0 ,3.16 ,0.502 ,-,8.40 ,-,0.50 ,21.02 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0074 ,1.48E-05,4.1E+01,7.53E-03,3,-,32.07 ,ND,8.44 ,0.4344,0.500 ,0.434 ,
2020/1/23 17:00,-1720,-1961,0.07 ,DS,20.0 ,17.9 ,19.8 ,17.6 ,0.40 ,17.6 ,19.8 ,13.8 ,20.4 ,19.8 ,20.0 ,19.6 ,19.9 ,18.3 ,19.6 ,19.8 ,19.4 ,19.4 ,19.4 ,20.1 ,17.2 ,176.5 ,14.4 ,14.8 ,17.9 ,3.16 ,0.502 ,-,8.37 ,-,0.50 ,20.12 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0077 ,1.48E-05,4.1E+01,1.00E-02,3,-,31.86 ,ND,8.35 ,0.4349,0.500 ,0.434 ,
2020/1/23 23:00,-1713,-1956,0.07 ,DS,20.0 ,17.9 ,19.8 ,17.5 ,0.41 ,17.5 ,19.8 ,13.8 ,20.4 ,19.8 ,20.0 ,19.6 ,19.9 ,18.3 ,19.7 ,19.8 ,19.5 ,19.4 ,19.4 ,20.1 ,17.2 ,176.5 ,14.4 ,14.8 ,17.8 ,3.23 ,0.502 ,-,8.37 ,-,0.50 ,20.53 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0076 ,1.48E-05,4.1E+01,2.51E-03,3,-,31.65 ,ND,8.39 ,0.435,0.500 ,0.434 ,
2020/1/24 5:00,-1724,-1966,0.07 ,DS,20.0 ,17.8 ,19.8 ,17.5 ,0.40 ,17.6 ,19.8 ,13.8 ,20.4 ,19.7 ,20.0 ,19.6 ,19.9 ,18.2 ,19.6 ,19.8 ,19.4 ,19.4 ,19.4 ,20.0 ,17.2 ,176.6 ,14.4 ,14.8 ,18.0 ,3.03 ,0.503 ,-,8.39 ,-,0.50 ,20.59 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0072 ,1.48E-05,4.0E+01,5.02E-03,3,-,31.41 ,ND,8.35 ,0.435,0.501 ,0.434 ,
2020/1/24 11:00,-1733,-1973,0.07 ,DS,20.0 ,17.8 ,19.8 ,17.5 ,0.40 ,17.6 ,19.8 ,13.8 ,20.4 ,19.7 ,20.0 ,19.6 ,19.8 ,18.2 ,19.6 ,19.7 ,19.4 ,19.4 ,19.4 ,20.0 ,17.2 ,176.8 ,14.4 ,14.8 ,17.9 ,2.93 ,0.502 ,-,8.38 ,-,0.50 ,20.54 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0076 ,1.48E-05,4.1E+01,7.53E-03,3,-,31.16 ,ND,8.44 ,0.4347,0.500 ,0.434 ,
2020/1/24 17:00,-1739,-1981,0.07 ,DS,20.0 ,17.8 ,19.8 ,17.5 ,0.42 ,17.6 ,19.8 ,13.8 ,20.4 ,19.7 ,20.0 ,19.6 ,19.8 ,18.2 ,19.6 ,19.7 ,19.3 ,19.3 ,19.3 ,20.0 ,17.2 ,176.7 ,14.3 ,14.7 ,18.0 ,5.15 ,0.502 ,-,8.39 ,-,0.50 ,21.25 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0074 ,1.47E-05,4.1E+01,ND,3,-,30.86 ,ND,8.43 ,0.4349,0.500 ,0.434 ,
2020/1/24 23:00,-1780,-2013,0.07 ,DS,20.0 ,17.8 ,19.7 ,17.5 ,0.41 ,17.6 ,19.8 ,13.8 ,20.4 ,19.7 ,19.9 ,19.6 ,19.8 ,18.2 ,19.6 ,19.7 ,19.3 ,19.3 ,19.3 ,20.0 ,17.2 ,177.0 ,14.3 ,14.7 ,18.3 ,5.02 ,0.502 ,-,8.42 ,-,0.50 ,20.00 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0067 ,1.47E-05,4.1E+01,7.53E-03,3,-,30.57 ,ND,8.41 ,0.435,0.501 ,0.434 ,
2020/1/25 5:00,-1796,-2023,0.07 ,DS,19.9 ,17.8 ,19.7 ,17.5 ,0.40 ,17.6 ,19.7 ,13.7 ,20.4 ,19.6 ,19.9 ,19.6 ,19.8 ,18.2 ,19.5 ,19.7 ,19.4 ,19.3 ,19.3 ,20.0 ,17.1 ,177.1 ,14.3 ,14.7 ,18.2 ,5.18 ,0.503 ,-,8.44 ,-,0.50 ,20.21 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0077 ,1.46E-05,4.1E+01,5.02E-03,3,-,30.16 ,ND,8.44 ,0.4348,0.500 ,0.434 ,
2020/1/25 11:00,-1808,-2030,0.07 ,DS,19.9 ,17.8 ,19.7 ,17.4 ,0.41 ,17.6 ,19.7 ,13.7 ,20.3 ,19.6 ,19.9 ,19.5 ,19.8 ,18.2 ,19.5 ,19.6 ,19.3 ,19.3 ,19.3 ,19.9 ,17.1 ,177.3 ,14.3 ,14.7 ,18.0 ,5.21 ,0.502 ,-,8.43 ,-,0.50 ,19.96 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0065 ,1.46E-05,4.1E+01,1.00E-02,3,-,29.76 ,ND,8.40 ,0.4345,0.500 ,0.433 ,
2020/1/25 17:00,-1798,-2026,0.07 ,DS,19.9 ,17.8 ,19.7 ,17.4 ,0.41 ,17.5 ,19.7 ,13.7 ,20.3 ,19.6 ,19.9 ,19.5 ,19.7 ,18.1 ,19.5 ,19.6 ,19.2 ,19.2 ,19.2 ,19.9 ,17.1 ,177.2 ,14.3 ,14.7 ,17.9 ,4.92 ,0.502 ,-,8.39 ,-,0.50 ,20.71 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0069 ,1.47E-05,4.1E+01,5.02E-03,3,-,29.34 ,ND,8.41 ,0.4347,0.500 ,0.434 ,
2020/1/25 23:00,-1797,-2026,0.07 ,DS,19.9 ,17.8 ,19.7 ,17.4 ,0.41 ,17.5 ,19.7 ,13.6 ,20.3 ,19.6 ,19.9 ,19.5 ,19.7 ,18.1 ,19.5 ,19.6 ,19.2 ,19.2 ,19.2 ,19.9 ,17.1 ,177.3 ,14.2 ,14.7 ,18.4 ,5.05 ,0.503 ,-,8.42 ,-,0.50 ,20.36 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0071 ,1.47E-05,4.1E+01,7.53E-03,3,-,28.94 ,ND,8.43 ,0.4348,0.500 ,0.434 ,
2020/1/26 5:00,-1781,-2014,0.07 ,DS,19.8 ,17.7 ,19.6 ,17.4 ,0.39 ,17.5 ,19.7 ,13.6 ,20.3 ,19.5 ,19.8 ,19.5 ,19.7 ,18.1 ,19.4 ,19.6 ,19.3 ,19.2 ,19.2 ,19.9 ,17.0 ,177.2 ,14.2 ,14.6 ,18.0 ,4.92 ,0.502 ,-,8.41 ,-,0.50 ,20.04 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0080 ,1.46E-05,4.1E+01,1.25E-02,3,-,28.54 ,ND,8.44 ,0.4345,0.500 ,0.433 ,
2020/1/26 11:00,-1775,-2011,0.07 ,DS,19.8 ,17.7 ,19.6 ,17.4 ,0.39 ,17.4 ,19.6 ,13.5 ,20.3 ,19.5 ,19.8 ,19.5 ,19.7 ,18.1 ,19.4 ,19.6 ,19.3 ,19.2 ,19.2 ,19.9 ,17.0 ,177.3 ,14.2 ,14.6 ,17.6 ,4.92 ,0.502 ,-,8.38 ,-,0.50 ,20.71 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0061 ,1.46E-05,4.1E+01,7.53E-03,3,-,28.11 ,ND,8.42 ,0.4342,0.500 ,0.433 ,
2020/1/26 17:00,-1757,-2000,0.07 ,DS,19.8 ,17.7 ,19.6 ,17.4 ,0.40 ,17.4 ,19.6 ,13.5 ,20.2 ,19.5 ,19.8 ,19.4 ,19.7 ,18.1 ,19.4 ,19.5 ,19.2 ,19.2 ,19.2 ,19.8 ,17.0 ,177.1 ,14.2 ,14.6 ,17.9 ,5.08 ,0.502 ,-,8.34 ,-,0.50 ,21.00 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0073 ,1.47E-05,4.1E+01,2.51E-03,3,-,27.74 ,ND,8.45 ,0.4346,0.500 ,0.434 ,
2020/1/26 23:00,-1771,-2009,0.07 ,DS,19.8 ,17.7 ,19.6 ,17.4 ,0.40 ,17.4 ,19.6 ,13.6 ,20.2 ,19.5 ,19.8 ,19.4 ,19.7 ,18.1 ,19.4 ,19.5 ,19.2 ,19.1 ,19.1 ,19.8 ,17.0 ,177.2 ,14.1 ,14.6 ,18.1 ,4.85 ,0.502 ,-,8.35 ,-,0.50 ,20.24 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0079 ,1.47E-05,4.1E+01,1.50E-02,3,-,27.39 ,ND,8.45 ,0.4347,0.500 ,0.434 ,
2020/1/27 5:00,-1780,-2014,0.07 ,DS,19.7 ,17.6 ,19.5 ,17.3 ,0.39 ,17.4 ,19.6 ,13.5 ,20.2 ,19.5 ,19.8 ,19.4 ,19.7 ,18.1 ,19.4 ,19.5 ,19.2 ,19.1 ,19.1 ,19.8 ,17.0 ,177.3 ,14.1 ,14.6 ,17.7 ,4.69 ,0.503 ,-,8.40 ,-,0.50 ,20.06 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0087 ,1.47E-05,4.1E+01,2.51E-03,3,-,26.99 ,ND,8.44 ,0.4342,0.500 ,0.433 ,
2020/1/27 11:00,-1778,-2013,0.07 ,DS,19.8 ,17.6 ,19.5 ,17.3 ,0.40 ,17.4 ,19.5 ,13.4 ,20.2 ,19.4 ,19.7 ,19.4 ,19.6 ,18.1 ,19.3 ,19.5 ,19.2 ,19.1 ,19.1 ,19.8 ,17.0 ,177.3 ,14.1 ,14.6 ,17.4 ,4.69 ,0.502 ,-,8.38 ,-,0.50 ,21.04 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0073 ,1.47E-05,4.1E+01,5.02E-03,3,-,26.61 ,ND,8.42 ,0.4345,0.500 ,0.433 ,
2020/1/27 17:00,-1750,-1991,0.07 ,DS,19.7 ,17.6 ,19.5 ,17.3 ,0.40 ,17.4 ,19.5 ,13.5 ,20.2 ,19.4 ,19.7 ,19.4 ,19.6 ,18.1 ,19.3 ,19.5 ,19.0 ,19.1 ,19.1 ,19.8 ,17.0 ,177.1 ,14.1 ,14.6 ,17.3 ,4.56 ,0.504 ,-,-,-,-,21.57 ,0.13 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0075 ,1.44E-05,4.1E+01,5.02E-03,3,-,26.21 ,ND,16.43 ,-,0.502 ,0.414 ,
2020/1/27 23:00,-1737,-1983,0.07 ,DS,19.7 ,17.6 ,19.5 ,17.3 ,0.40 ,17.3 ,19.5 ,13.4 ,20.1 ,19.4 ,19.7 ,19.4 ,19.6 ,18.0 ,19.3 ,19.5 ,19.2 ,19.1 ,19.0 ,19.8 ,16.9 ,177.0 ,14.1 ,14.5 ,17.2 ,4.72 ,0.504 ,-,-,-,-,20.18 ,0.14 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0069 ,1.44E-05,4.1E+01,ND,3,-,25.86 ,ND,16.53 ,-,0.502 ,0.414 ,
2020/1/28 5:00,-1706,-1959,0.07 ,DS,19.7 ,17.6 ,19.5 ,17.3 ,0.41 ,17.3 ,19.5 ,13.5 ,20.1 ,19.4 ,19.7 ,19.4 ,19.6 ,18.1 ,19.3 ,19.4 ,19.2 ,19.1 ,19.0 ,19.7 ,16.9 ,176.9 ,14.1 ,14.5 ,17.3 ,4.72 ,0.505 ,-,-,-,-,20.96 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0075 ,1.44E-05,4.1E+01,ND,3,-,25.58 ,ND,16.38 ,-,0.502 ,0.414 ,
2020/1/28 11:00,-1691,-1948,0.07 ,DS,19.7 ,17.6 ,19.5 ,17.4 ,0.41 ,17.4 ,19.5 ,13.5 ,20.1 ,19.4 ,19.7 ,19.4 ,19.6 ,18.1 ,19.3 ,19.5 ,19.2 ,19.0 ,19.0 ,19.7 ,17.0 ,176.8 ,14.1 ,14.5 ,17.1 ,3.26 ,0.504 ,-,-,-,-,20.00 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0076 ,1.44E-05,4.1E+01,5.02E-03,3,-,26.05 ,ND,16.37 ,-,0.502 ,0.414 ,
2020/1/28 17:00,-1671,-1932,0.07 ,DS,19.7 ,17.6 ,19.5 ,17.4 ,0.40 ,17.4 ,19.5 ,13.6 ,20.1 ,19.4 ,19.7 ,19.4 ,19.6 ,18.1 ,19.3 ,19.5 ,19.1 ,19.0 ,19.1 ,19.8 ,16.9 ,176.5 ,14.0 ,14.5 ,17.7 ,3.23 ,0.505 ,-,-,-,-,20.09 ,0.13 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0074 ,1.44E-05,4.1E+01,5.02E-03,3,-,25.06 ,ND,16.47 ,-,0.502 ,0.415 ,
2020/1/28 23:00,-1636,-1902,0.07 ,DS,19.7 ,17.6 ,19.5 ,17.4 ,0.41 ,17.4 ,19.5 ,13.6 ,20.1 ,19.4 ,19.7 ,19.4 ,19.6 ,18.1 ,19.3 ,19.4 ,19.1 ,19.0 ,19.0 ,19.7 ,17.0 ,176.4 ,14.0 ,14.5 ,17.1 ,3.13 ,0.505 ,-,-,-,-,20.51 ,0.13 ,0.12 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0076 ,1.44E-05,4.0E+01,7.53E-03,3,-,24.86 ,ND,16.39 ,-,0.502 ,0.415 ,
2020/1/29 5:00,-1554,-1830,0.07 ,DS,19.7 ,17.6 ,19.5 ,17.4 ,0.41 ,17.4 ,19.5 ,13.7 ,20.1 ,19.4 ,19.7 ,19.4 ,19.5 ,18.1 ,19.3 ,19.4 ,19.1 ,19.0 ,19.1 ,19.7 ,17.0 ,176.0 ,14.0 ,14.5 ,17.5 ,3.39 ,0.504 ,-,-,-,-,20.36 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0076 ,1.44E-05,4.1E+01,2.51E-03,3,-,24.77 ,ND,16.30 ,-,0.502 ,0.415 ,
2020/1/29 11:00,-1468,-1750,0.07 ,DS,19.7 ,17.6 ,19.5 ,17.5 ,0.41 ,17.4 ,19.5 ,13.7 ,20.1 ,19.4 ,19.7 ,19.4 ,19.6 ,18.1 ,19.3 ,19.5 ,19.2 ,19.0 ,19.1 ,19.7 ,17.0 ,175.4 ,14.0 ,14.5 ,17.8 ,3.39 ,0.505 ,-,-,-,-,20.11 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0073 ,1.44E-05,4.1E+01,2.51E-03,3,-,24.60 ,ND,16.36 ,-,0.502 ,0.415 ,
2020/1/29 17:00,-1444,-1769,0.07 ,DS,19.7 ,17.7 ,19.5 ,17.5 ,0.42 ,17.4 ,19.5 ,13.7 ,20.1 ,19.4 ,19.7 ,19.4 ,19.5 ,18.1 ,19.3 ,19.4 ,19.0 ,19.0 ,19.1 ,19.7 ,17.1 ,174.8 ,14.0 ,14.4 ,17.9 ,3.36 ,0.505 ,-,-,-,-,20.93 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0075 ,1.43E-05,4.0E+01,7.53E-03,3,-,24.67 ,ND,16.29 ,-,0.503 ,0.415 ,
2020/1/29 23:00,-1461,-1773,0.07 ,DS,19.7 ,17.7 ,19.5 ,17.6 ,0.42 ,17.4 ,19.5 ,13.8 ,20.1 ,19.4 ,19.7 ,19.4 ,19.5 ,18.1 ,19.3 ,19.4 ,19.1 ,19.0 ,19.1 ,19.7 ,17.1 ,174.9 ,14.0 ,14.4 ,18.0 ,3.16 ,0.505 ,-,-,-,-,20.45 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.43E-05,4.1E+01,5.02E-03,3,-,24.40 ,ND,16.33 ,-,0.503 ,0.415 ,
2020/1/30 5:00,-1448,-1758,0.07 ,DS,19.7 ,17.7 ,19.5 ,17.6 ,0.41 ,17.4 ,19.5 ,13.8 ,20.1 ,19.4 ,19.6 ,19.4 ,19.5 ,18.1 ,19.3 ,19.4 ,19.1 ,19.0 ,19.1 ,19.8 ,17.1 ,174.7 ,14.0 ,14.4 ,18.1 ,3.23 ,0.505 ,-,-,-,-,20.25 ,0.12 ,0.11 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0087 ,1.44E-05,4.1E+01,5.02E-03,3,-,24.13 ,ND,16.36 ,-,0.503 ,0.415 ,
2020/1/30 11:00,-1444,-1750,0.07 ,DS,19.6 ,17.7 ,19.5 ,17.6 ,0.41 ,17.4 ,19.5 ,13.8 ,20.1 ,19.4 ,19.6 ,19.4 ,19.5 ,18.1 ,19.3 ,19.4 ,19.1 ,19.0 ,19.1 ,19.7 ,17.0 ,174.7 ,14.0 ,14.4 ,18.5 ,3.16 ,0.505 ,-,-,-,-,19.71 ,0.12 ,0.11 ,0.69 ,0.44 ,0.01 ,0.01 ,0.0078 ,1.44E-05,4.1E+01,0.00E+00,3,-,23.88 ,ND,16.32 ,-,0.503 ,0.415 ,
2020/1/30 17:00,-1448,-1753,0.07 ,DS,19.6 ,17.7 ,19.5 ,17.6 ,0.41 ,17.5 ,19.5 ,13.8 ,20.1 ,19.4 ,19.6 ,19.4 ,19.5 ,18.2 ,19.3 ,19.4 ,19.1 ,19.1 ,19.1 ,19.8 ,17.0 ,174.4 ,14.0 ,14.4 ,18.8 ,5.26 ,0.503 ,-,8.49 ,-,0.50 ,20.39 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0063 ,1.43E-05,4.1E+01,5.02E-03,3,-,23.60 ,ND,8.45 ,0.4271,0.501 ,0.426 ,
2020/1/30 23:00,-1483,-1768,0.07 ,DS,19.6 ,17.7 ,19.4 ,17.6 ,0.41 ,17.5 ,19.5 ,13.9 ,20.1 ,19.4 ,19.7 ,19.4 ,19.5 ,18.2 ,19.3 ,19.4 ,19.0 ,19.1 ,19.2 ,19.8 ,17.1 ,174.6 ,14.0 ,14.4 ,19.0 ,5.31 ,0.503 ,-,8.50 ,-,0.50 ,20.86 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0066 ,1.43E-05,4.1E+01,ND,3,-,23.40 ,ND,8.47 ,0.4271,0.502 ,0.426 ,
2020/1/31 5:00,-1491,-1765,0.07 ,DS,19.6 ,17.7 ,19.4 ,17.6 ,0.42 ,17.5 ,19.5 ,13.8 ,20.1 ,19.4 ,19.7 ,19.4 ,19.6 ,18.2 ,19.3 ,19.4 ,19.2 ,19.1 ,19.2 ,19.8 ,17.0 ,174.7 ,14.0 ,14.4 ,18.6 ,5.15 ,0.503 ,-,8.52 ,-,0.50 ,19.89 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0083 ,1.44E-05,4.1E+01,7.53E-03,3,-,23.16 ,ND,8.53 ,0.427,0.502 ,0.426 ,
2020/1/31 11:00,-1527,-1784,0.07 ,DS,19.6 ,17.7 ,19.5 ,17.6 ,0.41 ,17.5 ,19.5 ,13.8 ,20.1 ,19.4 ,19.7 ,19.5 ,19.6 ,18.2 ,19.3 ,19.5 ,19.1 ,19.1 ,19.2 ,19.8 ,17.0 ,174.9 ,13.9 ,14.4 ,19.1 ,5.39 ,0.503 ,-,8.52 ,-,0.50 ,20.34 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.44E-05,4.1E+01,2.51E-03,3,-,22.76 ,ND,8.50 ,0.4266,0.501 ,0.426 ,
2020/1/31 17:00,-1551,-1796,0.07 ,DS,19.7 ,17.7 ,19.5 ,17.6 ,0.41 ,17.5 ,19.5 ,13.8 ,20.1 ,19.4 ,19.7 ,19.5 ,19.5 ,18.2 ,19.3 ,19.5 ,19.2 ,19.1 ,19.2 ,19.8 ,17.1 ,175.0 ,13.9 ,14.4 ,18.8 ,5.05 ,0.503 ,-,8.51 ,-,0.50 ,19.46 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0071 ,1.44E-05,4.0E+01,2.51E-03,3,-,22.37 ,ND,8.49 ,0.4269,0.502 ,0.426 ,
2020/1/31 23:00,-1590,-1819,0.07 ,DS,19.6 ,17.7 ,19.4 ,17.6 ,0.40 ,17.5 ,19.5 ,13.8 ,20.1 ,19.4 ,19.7 ,19.5 ,19.6 ,18.2 ,19.3 ,19.5 ,19.1 ,19.1 ,19.2 ,19.7 ,17.0 ,175.2 ,13.9 ,14.4 ,19.1 ,5.02 ,0.504 ,-,8.53 ,-,0.50 ,19.29 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.44E-05,4.1E+01,5.02E-03,3,-,22.00 ,ND,8.43 ,0.4269,0.502 ,0.426 ,
2020/2/1 5:00,-1616,-1839,0.07 ,DS,19.6 ,17.7 ,19.4 ,17.6 ,0.40 ,17.5 ,19.5 ,13.7 ,20.1 ,19.4 ,19.7 ,19.5 ,19.6 ,18.2 ,19.3 ,19.5 ,19.1 ,19.1 ,19.2 ,19.7 ,17.0 ,175.4 ,13.9 ,14.4 ,18.5 ,5.18 ,0.503 ,-,8.54 ,-,0.50 ,20.34 ,0.13 ,0.11 ,0.70 ,0.43 ,0.01 ,0.01 ,0.0078 ,1.44E-05,4.0E+01,5.02E-03,3,-,21.62 ,ND,8.49 ,0.4269,0.501 ,0.426 ,
2020/2/1 11:00,-1644,-1861,0.07 ,DS,19.6 ,17.8 ,19.4 ,17.6 ,0.41 ,17.6 ,19.5 ,13.7 ,20.1 ,19.4 ,19.7 ,19.4 ,19.6 ,18.1 ,19.3 ,19.4 ,19.1 ,19.1 ,19.2 ,19.7 ,17.0 ,175.7 ,13.9 ,14.3 ,18.3 ,5.15 ,0.503 ,-,8.54 ,-,0.50 ,19.86 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0057 ,1.44E-05,4.1E+01,2.51E-03,3,-,21.19 ,ND,8.50 ,0.4263,0.501 ,0.425 ,
2020/2/1 17:00,-1658,-1873,0.07 ,DS,19.6 ,17.8 ,19.4 ,17.6 ,0.41 ,17.6 ,19.5 ,13.7 ,20.1 ,19.4 ,19.7 ,19.5 ,19.6 ,18.2 ,19.3 ,19.4 ,19.1 ,19.1 ,19.3 ,19.7 ,17.0 ,175.6 ,13.9 ,14.3 ,18.8 ,5.05 ,0.503 ,-,8.52 ,-,0.50 ,20.25 ,0.13 ,0.12 ,0.70 ,0.43 ,0.01 ,0.01 ,0.0082 ,1.43E-05,4.1E+01,2.51E-03,3,-,20.83 ,ND,8.52 ,0.4266,0.502 ,0.426 ,
2020/2/1 23:00,-1698,-1905,0.07 ,DS,19.6 ,17.8 ,19.5 ,17.6 ,0.40 ,17.6 ,19.5 ,13.6 ,20.1 ,19.4 ,19.7 ,19.5 ,19.6 ,18.2 ,19.3 ,19.4 ,19.1 ,19.1 ,19.3 ,19.8 ,17.0 ,175.9 ,13.8 ,14.3 ,18.4 ,5.00 ,0.503 ,-,8.53 ,-,0.50 ,20.34 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.43E-05,4.1E+01,1.00E-02,3,-,20.47 ,ND,8.53 ,0.4267,0.501 ,0.426 ,
2020/2/2 5:00,-1712,-1917,0.07 ,DS,19.7 ,17.8 ,19.5 ,17.7 ,0.40 ,17.6 ,19.5 ,13.6 ,20.2 ,19.5 ,19.8 ,19.6 ,19.6 ,18.2 ,19.4 ,19.5 ,19.2 ,19.1 ,19.4 ,19.8 ,17.1 ,176.0 ,13.8 ,14.3 ,18.4 ,5.00 ,0.503 ,-,8.54 ,-,0.50 ,20.70 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.43E-05,4.1E+01,ND,3,-,20.07 ,ND,8.50 ,0.4265,0.501 ,0.425 ,
2020/2/2 11:00,-1729,-1934,0.07 ,DS,19.7 ,17.8 ,19.5 ,17.6 ,0.41 ,17.7 ,19.6 ,13.6 ,20.2 ,19.5 ,19.8 ,19.6 ,19.6 ,18.3 ,19.4 ,19.5 ,19.2 ,19.1 ,19.4 ,19.8 ,17.0 ,176.2 ,13.8 ,14.3 ,18.6 ,4.82 ,0.503 ,-,8.54 ,-,0.50 ,20.36 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.43E-05,4.1E+01,2.51E-03,3,-,45.54 ,ND,8.52 ,0.4263,0.501 ,0.425 ,
2020/2/2 17:00,-1737,-1944,0.07 ,DS,19.7 ,17.8 ,19.5 ,17.7 ,0.40 ,17.7 ,19.6 ,13.6 ,20.2 ,19.5 ,19.8 ,19.6 ,19.6 ,18.2 ,19.4 ,19.5 ,19.2 ,19.2 ,19.4 ,19.8 ,17.1 ,176.2 ,13.8 ,14.3 ,18.3 ,4.79 ,0.503 ,-,8.53 ,-,0.50 ,20.08 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.44E-05,4.1E+01,1.25E-02,3,-,45.23 ,ND,8.47 ,0.4264,0.501 ,0.426 ,
2020/2/2 23:00,-1741,-1950,0.07 ,DS,19.8 ,17.8 ,19.5 ,17.7 ,0.40 ,17.7 ,19.6 ,13.6 ,20.2 ,19.5 ,19.8 ,19.6 ,19.6 ,18.3 ,19.4 ,19.5 ,19.1 ,19.2 ,19.4 ,19.9 ,17.1 ,176.3 ,13.8 ,14.3 ,18.3 ,4.66 ,0.503 ,-,8.55 ,-,0.50 ,20.56 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0064 ,1.44E-05,4.1E+01,ND,3,-,44.89 ,ND,8.53 ,0.4265,0.501 ,0.425 ,
2020/2/3 5:00,-1718,-1931,0.07 ,DS,19.8 ,17.8 ,19.6 ,17.7 ,0.39 ,17.7 ,19.6 ,13.6 ,20.3 ,19.5 ,19.8 ,19.6 ,19.7 ,18.3 ,19.4 ,19.5 ,19.2 ,19.2 ,19.5 ,19.8 ,17.1 ,176.2 ,13.8 ,14.2 ,18.2 ,4.66 ,0.503 ,-,8.55 ,-,0.50 ,19.82 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0067 ,1.44E-05,4.1E+01,7.53E-03,3,-,44.51 ,ND,8.53 ,0.4265,0.501 ,0.425 ,
2020/2/3 11:00,-1676,-1897,0.07 ,DS,19.8 ,17.8 ,19.6 ,17.7 ,0.40 ,17.7 ,19.6 ,13.6 ,20.3 ,19.5 ,19.8 ,19.6 ,19.7 ,18.3 ,19.4 ,19.5 ,19.2 ,19.2 ,19.4 ,19.8 ,17.1 ,176.0 ,13.8 ,14.2 ,18.2 ,3.39 ,0.503 ,-,8.51 ,-,0.50 ,20.21 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0078 ,1.44E-05,4.1E+01,1.00E-02,3,-,44.20 ,ND,8.49 ,0.4264,0.501 ,0.425 ,
2020/2/3 17:00,-1625,-1854,0.07 ,DS,19.8 ,17.9 ,19.6 ,17.8 ,0.40 ,17.7 ,19.6 ,13.6 ,20.3 ,19.5 ,19.8 ,19.7 ,19.7 ,18.4 ,19.4 ,19.6 ,19.2 ,19.2 ,19.4 ,19.9 ,17.2 ,175.3 ,13.8 ,14.2 ,18.0 ,3.39 ,0.499 ,-,8.44 ,-,0.50 ,20.62 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0078 ,1.44E-05,4.1E+01,5.02E-03,3,-,44.00 ,ND,8.44 ,0.4228,0.497 ,0.422 ,
2020/2/3 23:00,-1658,-1881,0.07 ,DS,19.8 ,18.0 ,19.6 ,17.9 ,0.40 ,17.7 ,19.7 ,13.6 ,20.4 ,19.6 ,19.9 ,19.7 ,19.8 ,18.5 ,19.5 ,19.7 ,19.4 ,19.3 ,19.6 ,20.0 ,17.2 ,174.9 ,13.8 ,14.2 ,18.3 ,3.39 ,0.500 ,-,8.46 ,-,0.50 ,19.26 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0065 ,1.44E-05,4.1E+01,5.02E-03,3,-,43.72 ,ND,8.45 ,0.4237,0.498 ,0.423 ,
2020/2/4 5:00,-1694,-1911,0.07 ,DS,19.9 ,18.1 ,19.7 ,18.0 ,0.40 ,17.8 ,19.8 ,13.6 ,20.5 ,19.7 ,20.0 ,19.9 ,19.9 ,18.6 ,19.6 ,19.7 ,19.5 ,19.4 ,19.7 ,20.1 ,17.2 ,174.7 ,13.7 ,14.2 ,18.1 ,3.49 ,0.500 ,-,8.48 ,-,0.50 ,19.82 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0082 ,1.44E-05,4.1E+01,ND,3,-,43.36 ,ND,8.47 ,0.424,0.499 ,0.423 ,
2020/2/4 11:00,-1722,-1936,0.07 ,DS,19.9 ,18.1 ,19.8 ,18.0 ,0.40 ,17.8 ,19.8 ,13.4 ,20.5 ,19.7 ,20.0 ,20.0 ,19.9 ,18.6 ,19.7 ,19.8 ,19.4 ,19.5 ,19.7 ,20.2 ,17.3 ,174.5 ,13.7 ,14.2 ,18.3 ,3.47 ,0.500 ,-,8.48 ,-,0.50 ,19.48 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0075 ,1.44E-05,4.1E+01,ND,3,-,43.00 ,ND,8.44 ,0.4233,0.498 ,0.422 ,
2020/2/4 17:00,-1689,-1910,0.07 ,DS,20.0 ,18.2 ,19.8 ,18.1 ,0.40 ,17.9 ,19.9 ,13.4 ,20.6 ,19.8 ,20.1 ,20.0 ,20.0 ,18.7 ,19.7 ,19.8 ,19.5 ,19.5 ,19.7 ,20.2 ,17.3 ,173.9 ,13.7 ,14.1 ,18.6 ,3.47 ,0.500 ,-,8.46 ,-,0.50 ,19.54 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0068 ,1.41E-05,4.1E+01,7.53E-03,3,-,42.63 ,ND,8.47 ,0.4238,0.498 ,0.423 ,
2020/2/4 23:00,-1658,-1880,0.07 ,DS,20.1 ,18.2 ,19.9 ,18.1 ,0.41 ,17.9 ,20.0 ,13.3 ,20.7 ,19.8 ,20.1 ,20.1 ,20.0 ,18.7 ,19.8 ,19.9 ,19.6 ,19.6 ,19.7 ,20.3 ,17.4 ,173.3 ,13.7 ,14.1 ,18.0 ,3.13 ,0.500 ,-,8.46 ,-,0.50 ,21.49 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0088 ,1.41E-05,4.1E+01,ND,3,-,42.33 ,ND,8.45 ,0.424,0.498 ,0.423 ,
2020/2/5 5:00,-1599,-1833,0.07 ,DS,20.1 ,18.2 ,19.9 ,18.1 ,0.40 ,17.9 ,20.0 ,13.3 ,20.7 ,19.9 ,20.2 ,20.2 ,20.1 ,18.8 ,19.9 ,20.0 ,19.7 ,19.6 ,19.7 ,20.3 ,17.4 ,172.6 ,13.7 ,14.1 ,17.9 ,3.36 ,0.500 ,-,8.48 ,-,0.50 ,19.91 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.42E-05,4.0E+01,5.02E-03,3,-,42.00 ,ND,8.46 ,0.4242,0.499 ,0.423 ,
2020/2/5 11:00,-1551,-1795,0.07 ,DS,20.2 ,18.3 ,20.0 ,18.2 ,0.42 ,18.0 ,20.1 ,13.2 ,20.8 ,19.9 ,20.3 ,20.3 ,20.2 ,18.8 ,19.9 ,20.0 ,19.7 ,19.8 ,19.7 ,20.4 ,17.5 ,172.0 ,13.7 ,14.1 ,18.0 ,3.13 ,0.500 ,-,8.43 ,-,0.50 ,20.38 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0072 ,1.42E-05,4.1E+01,2.51E-03,3,-,41.63 ,ND,8.42 ,0.4233,0.498 ,0.422 ,
2020/2/5 17:00,-1587,-1824,0.07 ,DS,20.2 ,18.4 ,20.1 ,18.3 ,0.40 ,18.1 ,20.1 ,13.1 ,20.8 ,20.0 ,20.3 ,20.4 ,20.2 ,18.9 ,20.0 ,20.1 ,19.7 ,19.8 ,19.7 ,20.4 ,17.6 ,171.6 ,13.7 ,14.1 ,18.2 ,5.24 ,0.500 ,-,8.44 ,-,0.50 ,20.54 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0065 ,1.41E-05,4.1E+01,2.51E-03,3,-,41.30 ,ND,8.49 ,0.4239,0.498 ,0.423 ,
