,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2020/2/5 23:00,-1636,-1863,0.07 ,DS,20.2 ,18.4 ,20.1 ,18.4 ,0.40 ,18.1 ,20.2 ,13.1 ,20.9 ,20.0 ,20.4 ,20.5 ,20.3 ,18.9 ,20.1 ,20.1 ,19.9 ,19.9 ,19.8 ,20.5 ,17.6 ,171.8 ,13.7 ,14.1 ,18.3 ,5.25 ,0.501 ,-,8.52 ,-,0.50 ,20.38 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0087 ,1.41E-05,4.1E+01,5.02E-03,3,-,40.90 ,ND,8.45 ,0.4239,0.498 ,0.423 ,
2020/2/6 5:00,-1669,-1882,0.07 ,DS,20.3 ,18.4 ,20.1 ,18.4 ,0.39 ,18.1 ,20.3 ,13.0 ,20.9 ,20.1 ,20.4 ,20.5 ,20.3 ,18.8 ,20.1 ,20.1 ,19.8 ,19.9 ,19.8 ,20.5 ,17.6 ,171.8 ,13.7 ,14.1 ,18.0 ,5.28 ,0.501 ,-,8.53 ,-,0.50 ,19.79 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.42E-05,4.1E+01,ND,3,-,40.43 ,ND,8.45 ,0.4238,0.499 ,0.423 ,
2020/2/6 11:00,-1670,-1925,0.07 ,DS,20.3 ,18.4 ,20.1 ,18.4 ,0.40 ,18.1 ,20.3 ,12.8 ,21.1 ,20.1 ,20.5 ,20.6 ,20.4 ,18.8 ,20.1 ,20.2 ,19.9 ,20.0 ,19.8 ,20.6 ,17.6 ,172.0 ,13.6 ,14.1 ,18.0 ,5.28 ,0.500 ,-,8.57 ,-,0.50 ,20.50 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.42E-05,4.1E+01,2.51E-03,3,-,39.99 ,ND,8.49 ,0.4235,0.498 ,0.422 ,
2020/2/6 17:00,-1667,-1959,0.07 ,DS,20.3 ,18.4 ,20.2 ,18.4 ,0.39 ,18.1 ,20.3 ,12.5 ,21.2 ,20.2 ,20.6 ,20.7 ,20.5 ,18.8 ,20.2 ,20.2 ,19.9 ,20.0 ,19.8 ,20.6 ,17.6 ,172.2 ,13.6 ,14.0 ,17.9 ,5.02 ,0.501 ,-,8.56 ,-,0.50 ,20.61 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0072 ,1.41E-05,4.1E+01,7.53E-03,3,-,39.47 ,ND,8.47 ,0.4238,0.499 ,0.422 ,
2020/2/6 23:00,-1662,-1983,0.07 ,DS,20.3 ,18.4 ,20.2 ,18.4 ,0.38 ,18.1 ,20.4 ,12.4 ,21.3 ,20.2 ,20.6 ,20.7 ,20.5 ,18.8 ,20.2 ,20.2 ,20.0 ,20.0 ,19.8 ,20.6 ,17.6 ,172.6 ,13.6 ,14.0 ,18.1 ,5.20 ,0.501 ,-,8.56 ,-,0.50 ,19.53 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0073 ,1.41E-05,4.1E+01,5.02E-03,3,-,38.84 ,ND,8.49 ,0.4239,0.499 ,0.422 ,
2020/2/7 5:00,-1660,-1986,0.07 ,DS,20.3 ,18.4 ,20.2 ,18.4 ,0.39 ,18.1 ,20.4 ,12.3 ,21.3 ,20.2 ,20.6 ,20.7 ,20.4 ,18.7 ,20.2 ,20.3 ,20.0 ,20.0 ,19.8 ,20.6 ,17.5 ,172.7 ,13.6 ,14.0 ,18.1 ,5.09 ,0.501 ,-,8.56 ,-,0.50 ,19.54 ,0.14 ,0.13 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0076 ,1.41E-05,4.1E+01,1.00E-02,3,-,38.33 ,ND,8.52 ,0.424,0.499 ,0.423 ,
2020/2/7 11:00,-1643,-1964,0.07 ,DS,20.4 ,18.4 ,20.2 ,18.4 ,0.39 ,18.0 ,20.4 ,12.1 ,21.3 ,20.2 ,20.6 ,20.7 ,20.5 ,18.8 ,20.3 ,20.3 ,20.0 ,20.0 ,19.8 ,20.6 ,17.5 ,172.8 ,13.5 ,14.0 ,18.2 ,5.09 ,0.500 ,-,8.54 ,-,0.50 ,20.34 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0061 ,1.41E-05,4.1E+01,2.01E-02,3,-,37.82 ,ND,8.48 ,0.4232,0.498 ,0.422 ,
2020/2/7 17:00,-1596,-1925,0.07 ,DS,20.4 ,18.5 ,20.3 ,18.4 ,0.40 ,18.1 ,20.4 ,12.2 ,21.4 ,20.2 ,20.6 ,20.7 ,20.5 ,18.8 ,20.3 ,20.3 ,19.9 ,20.0 ,19.8 ,20.6 ,17.6 ,172.5 ,13.5 ,14.0 ,18.4 ,4.86 ,0.500 ,-,8.51 ,-,0.50 ,19.78 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.44E-05,4.1E+01,2.51E-03,3,-,37.36 ,ND,8.47 ,0.4235,0.498 ,0.423 ,
2020/2/7 23:00,-1553,-1887,0.07 ,DS,20.5 ,18.5 ,20.3 ,18.4 ,0.40 ,18.1 ,20.4 ,12.1 ,21.4 ,20.2 ,20.6 ,20.7 ,20.5 ,19.0 ,20.3 ,20.3 ,20.0 ,20.0 ,19.8 ,20.6 ,17.6 ,172.3 ,13.5 ,14.0 ,18.6 ,4.83 ,0.501 ,-,8.52 ,-,0.50 ,19.04 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.44E-05,4.1E+01,2.51E-03,3,-,36.89 ,ND,8.51 ,0.4241,0.499 ,0.423 ,
2020/2/8 5:00,-1509,-1850,0.07 ,DS,20.5 ,18.5 ,20.3 ,18.4 ,0.40 ,18.1 ,20.4 ,12.2 ,21.4 ,20.2 ,20.6 ,20.6 ,20.5 ,19.0 ,20.3 ,20.4 ,20.0 ,20.0 ,19.9 ,20.7 ,17.6 ,172.0 ,13.5 ,14.0 ,18.7 ,5.07 ,0.501 ,-,8.52 ,-,0.50 ,20.15 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0072 ,1.43E-05,4.1E+01,7.53E-03,3,-,36.52 ,ND,8.49 ,0.4242,0.499 ,0.423 ,
2020/2/8 11:00,-1495,-1839,0.07 ,DS,20.5 ,18.5 ,20.3 ,18.5 ,0.40 ,18.1 ,20.4 ,12.1 ,21.4 ,20.2 ,20.6 ,20.6 ,20.5 ,19.0 ,20.3 ,20.3 ,20.0 ,20.0 ,19.9 ,20.7 ,17.6 ,172.0 ,13.5 ,13.9 ,19.0 ,4.80 ,0.500 ,-,8.50 ,-,0.50 ,21.00 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0080 ,1.43E-05,4.1E+01,5.02E-03,3,-,36.14 ,ND,8.48 ,0.4236,0.498 ,0.422 ,
2020/2/8 17:00,-1643,-1839,0.07 ,DS,20.5 ,18.5 ,20.3 ,18.5 ,0.40 ,18.1 ,20.4 ,12.1 ,21.3 ,20.2 ,20.6 ,20.5 ,20.5 ,19.0 ,20.3 ,20.3 ,20.1 ,20.0 ,19.9 ,20.6 ,17.6 ,172.0 ,13.5 ,13.9 ,19.3 ,4.70 ,0.500 ,-,8.47 ,-,0.50 ,20.16 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0068 ,1.43E-05,4.1E+01,7.53E-03,3,-,35.75 ,ND,8.47 ,0.4239,0.498 ,0.423 ,
2020/2/8 23:00,-1643,-1842,0.07 ,DS,20.5 ,18.5 ,20.3 ,18.4 ,0.40 ,18.1 ,20.4 ,12.2 ,21.3 ,20.2 ,20.6 ,20.5 ,20.4 ,19.0 ,20.2 ,20.3 ,20.0 ,20.0 ,19.9 ,20.6 ,17.5 ,172.1 ,13.5 ,13.9 ,19.4 ,4.91 ,0.501 ,-,8.51 ,-,0.50 ,19.47 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0078 ,1.43E-05,4.1E+01,7.53E-03,3,-,35.34 ,ND,8.46 ,0.4241,0.499 ,0.423 ,
2020/2/9 5:00,-1650,-1858,0.07 ,DS,20.5 ,18.5 ,20.3 ,18.4 ,0.39 ,18.1 ,20.4 ,12.1 ,21.3 ,20.2 ,20.6 ,20.5 ,20.4 ,19.0 ,20.2 ,20.3 ,20.0 ,20.0 ,19.9 ,20.6 ,17.6 ,172.2 ,13.5 ,13.9 ,19.5 ,4.88 ,0.501 ,-,8.55 ,-,0.50 ,19.84 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0071 ,1.43E-05,4.1E+01,2.51E-03,3,-,34.86 ,ND,8.46 ,0.4239,0.499 ,0.423 ,
2020/2/9 11:00,-1648,-1867,0.07 ,DS,20.5 ,18.5 ,20.3 ,18.4 ,0.40 ,18.1 ,20.4 ,12.1 ,21.4 ,20.2 ,20.6 ,20.5 ,20.5 ,19.1 ,20.3 ,20.3 ,20.0 ,20.0 ,19.9 ,20.6 ,17.6 ,172.5 ,13.4 ,13.8 ,19.5 ,4.61 ,0.500 ,-,8.51 ,-,0.50 ,20.66 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0090 ,1.43E-05,4.1E+01,1.00E-02,3,-,34.46 ,ND,8.49 ,0.4234,0.498 ,0.422 ,
2020/2/9 17:00,-1651,-1871,0.07 ,DS,20.5 ,18.5 ,20.3 ,18.4 ,0.38 ,18.1 ,20.4 ,12.0 ,21.3 ,20.2 ,20.6 ,20.5 ,20.4 ,19.0 ,20.2 ,20.3 ,20.0 ,20.0 ,19.9 ,20.6 ,17.6 ,172.5 ,13.4 ,13.8 ,19.4 ,4.54 ,0.501 ,-,8.52 ,-,0.50 ,20.71 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0075 ,1.43E-05,4.1E+01,2.51E-03,3,-,33.92 ,ND,8.45 ,0.424,0.498 ,0.423 ,
2020/2/9 23:00,-1653,-1878,0.06 ,DS,20.5 ,18.5 ,20.3 ,18.4 ,0.38 ,18.1 ,20.4 ,12.1 ,21.3 ,20.2 ,20.6 ,20.4 ,20.4 ,19.0 ,20.2 ,20.3 ,20.0 ,20.0 ,19.9 ,20.6 ,17.5 ,172.6 ,13.4 ,13.8 ,19.7 ,4.75 ,0.501 ,-,8.56 ,-,0.50 ,20.20 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.43E-05,4.1E+01,7.53E-03,3,-,33.40 ,ND,8.52 ,0.4238,0.499 ,0.422 ,
2020/2/10 5:00,-1653,-1870,0.07 ,DS,20.5 ,18.5 ,20.3 ,18.4 ,0.38 ,18.1 ,20.4 ,12.1 ,21.3 ,20.2 ,20.6 ,20.4 ,20.4 ,19.0 ,20.2 ,20.3 ,20.0 ,20.0 ,19.9 ,20.6 ,17.5 ,172.7 ,13.4 ,13.8 ,19.7 ,4.67 ,0.501 ,-,8.55 ,-,0.50 ,20.31 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0075 ,1.44E-05,4.1E+01,ND,3,-,32.92 ,ND,8.50 ,0.4236,0.499 ,0.422 ,
2020/2/10 11:00,-1648,-1861,0.07 ,DS,20.5 ,18.5 ,20.2 ,18.4 ,0.39 ,18.1 ,20.4 ,12.0 ,21.3 ,20.2 ,20.6 ,20.4 ,20.4 ,19.0 ,20.3 ,20.4 ,20.0 ,20.0 ,19.9 ,20.6 ,17.5 ,172.7 ,13.3 ,13.8 ,19.7 ,4.64 ,0.501 ,-,8.54 ,-,0.50 ,19.67 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.44E-05,4.1E+01,5.02E-03,3,-,32.50 ,ND,8.49 ,0.4235,0.498 ,0.422 ,
2020/2/10 17:00,-1645,-1839,0.07 ,DS,20.5 ,18.4 ,20.2 ,18.4 ,0.39 ,18.1 ,20.4 ,12.1 ,21.3 ,20.2 ,20.6 ,20.3 ,20.4 ,19.0 ,20.2 ,20.3 ,19.9 ,20.0 ,19.9 ,20.6 ,17.5 ,172.6 ,13.3 ,13.8 ,20.0 ,4.64 ,0.500 ,-,8.51 ,-,0.50 ,20.07 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0068 ,1.41E-05,4.0E+01,5.02E-03,3,-,32.10 ,ND,8.47 ,0.4236,0.498 ,0.422 ,
2020/2/10 23:00,-1653,-1888,0.07 ,DS,20.5 ,18.4 ,20.2 ,18.3 ,0.39 ,18.1 ,20.4 ,12.1 ,21.3 ,20.2 ,20.6 ,20.3 ,20.4 ,19.0 ,20.2 ,20.3 ,19.9 ,20.0 ,19.9 ,20.6 ,17.5 ,172.9 ,13.3 ,13.7 ,20.1 ,4.61 ,0.501 ,-,8.53 ,-,0.50 ,20.42 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0080 ,1.41E-05,4.1E+01,ND,3,-,31.82 ,ND,8.50 ,0.4238,0.499 ,0.423 ,
2020/2/11 5:00,-1655,-1926,0.07 ,DS,20.5 ,18.4 ,20.2 ,18.3 ,0.38 ,18.0 ,20.3 ,12.1 ,21.3 ,20.2 ,20.6 ,20.3 ,20.4 ,19.0 ,20.2 ,20.3 ,19.9 ,20.0 ,19.9 ,20.5 ,17.5 ,173.4 ,13.3 ,13.7 ,20.0 ,4.38 ,0.501 ,-,8.55 ,-,0.50 ,19.40 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0073 ,1.42E-05,4.1E+01,5.02E-03,3,-,31.42 ,ND,8.54 ,0.4239,0.499 ,0.422 ,
2020/2/11 11:00,-1655,-1964,0.07 ,DS,20.4 ,18.4 ,20.2 ,18.3 ,0.39 ,18.0 ,20.3 ,12.1 ,21.3 ,20.2 ,20.5 ,20.2 ,20.3 ,18.9 ,20.2 ,20.3 ,20.0 ,19.9 ,19.8 ,20.5 ,17.4 ,174.0 ,13.3 ,13.7 ,20.1 ,4.55 ,0.500 ,-,8.54 ,-,0.50 ,20.76 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0072 ,1.42E-05,4.1E+01,ND,3,-,31.02 ,ND,8.53 ,0.4234,0.498 ,0.422 ,
2020/2/11 17:00,-1655,-1977,0.07 ,DS,20.4 ,18.4 ,20.2 ,18.3 ,0.39 ,18.0 ,20.3 ,12.1 ,21.2 ,20.1 ,20.5 ,20.2 ,20.3 ,18.9 ,20.1 ,20.2 ,19.8 ,19.9 ,19.8 ,20.5 ,17.4 ,174.2 ,13.3 ,13.7 ,20.2 ,2.92 ,0.500 ,-,8.52 ,-,0.50 ,20.01 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0083 ,1.42E-05,4.1E+01,ND,3,-,30.63 ,ND,8.47 ,0.4233,0.498 ,0.422 ,
2020/2/11 23:00,-1654,-1989,0.07 ,DS,20.4 ,18.3 ,20.1 ,18.2 ,0.40 ,18.0 ,20.3 ,12.1 ,21.2 ,20.1 ,20.5 ,20.2 ,20.3 ,18.9 ,20.1 ,20.2 ,19.9 ,19.9 ,19.8 ,20.5 ,17.4 ,174.6 ,13.3 ,13.7 ,20.5 ,2.89 ,0.501 ,-,8.54 ,-,0.50 ,19.89 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0064 ,1.42E-05,4.1E+01,7.53E-03,3,-,30.23 ,ND,8.50 ,0.4238,0.499 ,0.422 ,
2020/2/12 5:00,-1655,-1977,0.08 ,DS,20.4 ,18.3 ,20.2 ,18.2 ,0.39 ,18.0 ,20.3 ,12.1 ,21.2 ,20.1 ,20.5 ,20.1 ,20.3 ,18.9 ,20.1 ,20.2 ,19.9 ,19.9 ,19.9 ,20.5 ,17.4 ,174.6 ,13.2 ,13.7 ,20.6 ,2.79 ,0.501 ,-,8.56 ,-,0.50 ,19.70 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0060 ,1.41E-05,4.1E+01,5.02E-03,3,-,29.88 ,ND,8.52 ,0.4236,0.499 ,0.422 ,
2020/2/12 11:00,-1651,-1969,0.07 ,DS,20.4 ,18.3 ,20.1 ,18.2 ,0.39 ,17.9 ,20.2 ,12.1 ,21.1 ,20.1 ,20.4 ,20.1 ,20.2 ,18.8 ,20.1 ,20.2 ,19.8 ,19.8 ,19.8 ,20.4 ,17.4 ,174.8 ,13.2 ,13.7 ,20.8 ,1.49 ,0.500 ,-,8.52 ,-,0.50 ,19.95 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0081 ,1.41E-05,4.1E+01,2.51E-03,3,-,29.48 ,ND,8.47 ,0.4231,0.497 ,0.422 ,
2020/2/12 17:00,-1649,-1928,0.07 ,DS,20.3 ,18.3 ,20.1 ,18.2 ,0.39 ,17.9 ,20.2 ,12.2 ,21.1 ,20.1 ,20.4 ,20.0 ,20.2 ,18.8 ,20.1 ,20.2 ,19.9 ,19.8 ,19.8 ,20.4 ,17.4 ,174.5 ,13.2 ,13.7 ,21.1 ,1.59 ,0.500 ,-,8.50 ,-,0.50 ,19.58 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0076 ,1.41E-05,4.1E+01,5.02E-03,3,-,29.24 ,ND,8.43 ,0.423,0.498 ,0.422 ,
2020/2/12 23:00,-1647,-1911,0.07 ,DS,20.3 ,18.3 ,20.0 ,18.1 ,0.39 ,17.9 ,20.2 ,12.2 ,21.0 ,20.0 ,20.3 ,19.9 ,20.1 ,18.7 ,20.0 ,20.1 ,19.6 ,19.8 ,19.8 ,20.4 ,17.4 ,174.4 ,13.2 ,13.6 ,21.5 ,1.46 ,0.500 ,-,8.51 ,-,0.50 ,20.20 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0081 ,1.41E-05,4.1E+01,2.51E-03,3,-,28.99 ,ND,8.49 ,0.4234,0.498 ,0.423 ,
2020/2/13 5:00,-1643,-1886,0.07 ,DS,20.3 ,18.2 ,20.0 ,18.1 ,0.40 ,17.9 ,20.1 ,12.3 ,21.0 ,20.0 ,20.3 ,19.9 ,20.1 ,18.7 ,20.0 ,20.1 ,19.7 ,19.8 ,19.8 ,20.3 ,17.3 ,174.3 ,13.2 ,13.6 ,21.6 ,1.46 ,0.500 ,-,8.48 ,-,0.50 ,19.58 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0065 ,1.42E-05,4.1E+01,2.51E-03,3,-,28.72 ,ND,8.47 ,0.4237,0.498 ,0.422 ,
2020/2/13 11:00,-1638,-1859,0.07 ,DS,20.3 ,18.2 ,20.0 ,18.1 ,0.40 ,17.9 ,20.1 ,12.4 ,21.0 ,19.9 ,20.3 ,19.9 ,20.1 ,18.7 ,19.9 ,20.0 ,19.6 ,19.7 ,19.7 ,20.3 ,17.3 ,174.3 ,13.2 ,13.6 ,21.8 ,1.44 ,0.500 ,-,8.48 ,-,0.50 ,20.11 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.42E-05,4.1E+01,7.53E-03,3,-,28.50 ,5.82E-07,8.44 ,0.4233,0.498 ,0.422 ,
2020/2/13 17:00,-1647,-1839,0.07 ,DS,20.2 ,18.2 ,19.9 ,18.1 ,0.41 ,17.9 ,20.1 ,12.5 ,21.0 ,19.9 ,20.2 ,19.8 ,20.1 ,18.6 ,19.9 ,20.0 ,19.5 ,19.7 ,19.7 ,20.3 ,17.3 ,174.0 ,13.2 ,13.6 ,22.0 ,1.87 ,0.500 ,-,8.45 ,-,0.50 ,19.74 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.41E-05,4.1E+01,ND,3,-,28.32 ,ND,8.47 ,0.4234,0.498 ,0.422 ,
2020/2/13 23:00,-1649,-1865,0.07 ,DS,20.2 ,18.2 ,19.9 ,18.0 ,0.41 ,17.9 ,20.1 ,12.6 ,20.9 ,19.9 ,20.2 ,19.8 ,20.0 ,18.6 ,19.8 ,19.9 ,19.5 ,19.7 ,19.7 ,20.2 ,17.3 ,174.2 ,13.1 ,13.6 ,22.1 ,1.72 ,0.499 ,-,8.48 ,-,0.50 ,19.62 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0064 ,1.41E-05,4.1E+01,5.02E-03,3,-,28.12 ,ND,8.46 ,0.4232,0.497 ,0.422 ,
2020/2/14 5:00,-1651,-1889,0.07 ,DS,20.2 ,18.2 ,19.9 ,18.0 ,0.40 ,17.9 ,20.0 ,12.6 ,20.9 ,19.8 ,20.2 ,19.8 ,20.0 ,18.5 ,19.8 ,19.9 ,19.6 ,19.7 ,19.7 ,20.2 ,17.3 ,174.6 ,13.1 ,13.6 ,22.1 ,1.58 ,0.500 ,-,8.48 ,-,0.50 ,18.90 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.42E-05,4.1E+01,7.53E-03,3,-,27.95 ,ND,8.47 ,0.4234,0.498 ,0.422 ,
2020/2/14 11:00,-1651,-1904,0.07 ,DS,20.2 ,18.2 ,19.9 ,17.9 ,0.40 ,17.9 ,20.0 ,12.6 ,20.9 ,19.8 ,20.1 ,19.8 ,20.0 ,18.5 ,19.8 ,19.9 ,19.5 ,19.7 ,19.6 ,20.2 ,17.3 ,174.9 ,13.1 ,13.5 ,21.9 ,1.61 ,0.499 ,-,8.45 ,-,0.50 ,19.52 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0081 ,1.42E-05,4.1E+01,7.53E-03,3,-,27.78 ,ND,8.42 ,0.4227,0.497 ,0.422 ,
2020/2/14 17:00,-1647,-1885,0.07 ,DS,20.2 ,18.2 ,19.8 ,17.9 ,0.40 ,17.9 ,20.0 ,12.7 ,20.8 ,19.8 ,20.1 ,19.7 ,19.9 ,18.5 ,19.8 ,19.9 ,19.4 ,19.7 ,19.6 ,20.1 ,17.2 ,174.8 ,13.1 ,13.5 ,22.0 ,3.82 ,0.499 ,-,8.44 ,-,0.50 ,20.01 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0067 ,1.41E-05,4.1E+01,2.51E-03,3,-,27.67 ,ND,8.43 ,0.4231,0.497 ,0.422 ,
2020/2/14 23:00,-1649,-1902,0.07 ,DS,20.1 ,18.2 ,19.8 ,18.0 ,0.40 ,17.8 ,19.9 ,12.8 ,20.8 ,19.8 ,20.1 ,19.8 ,19.9 ,18.5 ,19.7 ,19.8 ,19.5 ,19.6 ,19.6 ,20.1 ,17.3 ,174.9 ,13.1 ,13.5 ,22.1 ,3.76 ,0.499 ,-,8.45 ,-,0.50 ,20.58 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0080 ,1.41E-05,4.1E+01,ND,3,-,27.60 ,ND,8.47 ,0.4233,0.498 ,0.422 ,
2020/2/15 5:00,-1650,-1909,0.07 ,DS,20.1 ,18.1 ,19.8 ,17.9 ,0.41 ,17.9 ,19.9 ,12.8 ,20.8 ,19.7 ,20.1 ,19.7 ,19.9 ,18.5 ,19.7 ,19.8 ,19.5 ,19.6 ,19.6 ,20.1 ,17.2 ,175.0 ,13.1 ,13.5 ,22.0 ,3.71 ,0.500 ,-,8.47 ,-,0.50 ,19.69 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0082 ,1.42E-05,4.1E+01,5.02E-03,3,-,27.44 ,ND,8.38 ,0.4237,0.498 ,0.423 ,
2020/2/15 11:00,-1650,-1929,0.07 ,DS,20.1 ,18.1 ,19.8 ,17.9 ,0.40 ,17.9 ,19.9 ,12.8 ,20.8 ,19.7 ,20.0 ,19.7 ,19.9 ,18.4 ,19.7 ,19.8 ,19.4 ,19.6 ,19.6 ,20.1 ,17.3 ,175.3 ,13.1 ,13.5 ,21.9 ,3.92 ,0.499 ,-,8.42 ,-,0.50 ,19.71 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0078 ,1.42E-05,4.1E+01,2.51E-03,3,-,27.23 ,ND,8.44 ,0.4227,0.497 ,0.422 ,
2020/2/15 17:00,-1647,-1914,0.07 ,DS,20.1 ,18.1 ,19.8 ,17.9 ,0.41 ,17.8 ,19.9 ,12.8 ,20.8 ,19.7 ,20.0 ,19.7 ,19.9 ,18.5 ,19.7 ,19.8 ,19.4 ,19.6 ,19.6 ,20.1 ,17.2 ,175.2 ,13.0 ,13.5 ,22.1 ,3.56 ,0.499 ,-,8.44 ,-,0.50 ,19.83 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0081 ,1.41E-05,4.1E+01,2.51E-03,3,-,27.11 ,ND,8.45 ,0.4233,0.498 ,0.422 ,
2020/2/15 23:00,-1645,-1909,0.07 ,DS,20.1 ,18.1 ,19.7 ,17.9 ,0.41 ,17.8 ,19.9 ,12.9 ,20.7 ,19.7 ,20.0 ,19.7 ,19.8 ,18.4 ,19.6 ,19.7 ,19.4 ,19.5 ,19.5 ,20.0 ,17.2 ,175.2 ,13.0 ,13.5 ,22.0 ,3.66 ,0.499 ,-,8.44 ,-,0.50 ,19.93 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.41E-05,4.1E+01,ND,3,-,27.00 ,ND,8.43 ,0.4238,0.498 ,0.422 ,
2020/2/16 5:00,-1646,-1876,0.07 ,DS,20.1 ,18.1 ,19.7 ,17.8 ,0.42 ,17.8 ,19.8 ,12.9 ,20.7 ,19.7 ,20.0 ,19.7 ,19.8 ,18.4 ,19.6 ,19.8 ,19.5 ,19.5 ,19.5 ,20.0 ,17.2 ,175.0 ,13.0 ,13.5 ,22.0 ,3.66 ,0.500 ,-,8.44 ,-,0.50 ,19.60 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0067 ,1.41E-05,4.1E+01,ND,3,-,26.84 ,ND,8.43 ,0.4239,0.498 ,0.423 ,
2020/2/16 11:00,-1643,-1855,0.07 ,DS,20.0 ,18.1 ,19.7 ,17.9 ,0.41 ,17.9 ,19.8 ,12.9 ,20.7 ,19.7 ,20.0 ,19.7 ,19.8 ,18.4 ,19.6 ,19.7 ,19.4 ,19.5 ,19.5 ,20.0 ,17.2 ,175.0 ,13.0 ,13.5 ,22.0 ,3.66 ,0.500 ,-,8.43 ,-,0.50 ,19.85 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.41E-05,4.1E+01,7.53E-03,3,-,26.69 ,ND,8.42 ,0.4239,0.498 ,0.423 ,
2020/2/16 17:00,-1645,-1801,0.07 ,DS,20.0 ,18.1 ,19.7 ,17.8 ,0.40 ,17.9 ,19.8 ,13.0 ,20.7 ,19.6 ,20.0 ,19.7 ,19.8 ,18.4 ,19.6 ,19.7 ,19.4 ,19.5 ,19.5 ,20.0 ,17.1 ,174.6 ,13.0 ,13.5 ,21.9 ,3.56 ,0.500 ,-,8.44 ,-,0.50 ,20.36 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.40E-05,4.1E+01,1.00E-02,3,-,26.52 ,ND,8.43 ,0.4242,0.498 ,0.423 ,
2020/2/16 23:00,-1641,-1763,0.07 ,DS,20.0 ,18.1 ,19.7 ,17.8 ,0.40 ,17.8 ,19.8 ,13.0 ,20.7 ,19.6 ,19.9 ,19.7 ,19.8 ,18.4 ,19.6 ,19.7 ,19.3 ,19.5 ,19.5 ,20.0 ,17.1 ,174.2 ,13.0 ,13.5 ,21.9 ,3.42 ,0.500 ,-,8.44 ,-,0.50 ,19.93 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0082 ,1.40E-05,4.1E+01,5.02E-03,3,-,26.33 ,ND,8.40 ,0.4243,0.499 ,0.423 ,
2020/2/17 5:00,-1643,-1750,0.07 ,DS,20.0 ,18.1 ,19.6 ,17.8 ,0.38 ,17.8 ,19.8 ,13.0 ,20.6 ,19.6 ,19.9 ,19.7 ,19.8 ,18.3 ,19.6 ,19.7 ,19.3 ,19.4 ,19.4 ,20.0 ,17.2 ,174.0 ,13.0 ,13.5 ,22.1 ,3.42 ,0.500 ,-,8.43 ,-,0.50 ,19.89 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0066 ,1.40E-05,4.1E+01,2.51E-03,3,-,26.13 ,ND,8.41 ,0.4241,0.499 ,0.423 ,
2020/2/17 11:00,-1644,-1762,0.07 ,DS,19.9 ,18.0 ,19.6 ,17.8 ,0.41 ,17.8 ,19.8 ,13.0 ,20.7 ,19.6 ,19.9 ,19.7 ,19.7 ,18.3 ,19.5 ,19.7 ,19.3 ,19.4 ,19.4 ,20.0 ,17.2 ,174.1 ,13.0 ,13.4 ,22.3 ,3.69 ,0.500 ,-,8.45 ,-,0.50 ,19.80 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0075 ,1.40E-05,4.1E+01,5.02E-03,3,-,25.94 ,ND,8.46 ,0.4244,0.499 ,0.423 ,
2020/2/17 17:00,-1643,-1765,0.07 ,DS,20.0 ,18.1 ,19.6 ,17.9 ,0.41 ,17.8 ,19.8 ,13.1 ,20.7 ,19.6 ,19.9 ,19.8 ,19.8 ,18.4 ,19.5 ,19.6 ,19.2 ,19.4 ,19.4 ,20.0 ,17.2 ,174.0 ,13.0 ,13.4 ,22.6 ,3.29 ,0.500 ,-,8.44 ,-,0.50 ,20.13 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.40E-05,4.1E+01,ND,3,-,25.75 ,ND,8.40 ,0.4242,0.498 ,0.423 ,
2020/2/17 23:00,-1649,-1778,0.07 ,DS,19.9 ,18.0 ,19.6 ,17.9 ,0.41 ,17.7 ,19.8 ,13.2 ,20.7 ,19.6 ,19.9 ,19.7 ,19.8 ,18.3 ,19.5 ,19.6 ,19.1 ,19.4 ,19.3 ,20.0 ,17.2 ,174.2 ,13.0 ,13.4 ,22.7 ,3.37 ,0.500 ,-,8.44 ,-,0.50 ,19.99 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0073 ,1.40E-05,4.0E+01,2.51E-03,3,-,25.56 ,ND,8.45 ,0.4242,0.499 ,0.423 ,
2020/2/18 5:00,-1653,-1779,0.07 ,DS,19.9 ,17.9 ,19.6 ,17.9 ,0.40 ,17.7 ,19.8 ,13.1 ,20.7 ,19.6 ,19.9 ,19.7 ,19.7 ,18.3 ,19.5 ,19.6 ,19.1 ,19.4 ,19.3 ,20.0 ,17.2 ,174.2 ,13.0 ,13.4 ,22.9 ,3.53 ,0.501 ,-,8.47 ,-,0.50 ,20.21 ,0.13 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0067 ,1.39E-05,4.1E+01,2.51E-03,3,-,25.25 ,ND,8.45 ,0.4241,0.499 ,0.423 ,
2020/2/18 11:00,-1700,-1814,0.07 ,DS,19.8 ,17.9 ,19.6 ,17.8 ,0.40 ,17.7 ,19.8 ,13.1 ,20.7 ,19.6 ,19.9 ,19.7 ,19.7 ,18.3 ,19.5 ,19.6 ,19.2 ,19.4 ,19.3 ,20.0 ,17.1 ,174.4 ,13.0 ,13.4 ,22.7 ,2.70 ,0.500 ,-,8.48 ,-,0.50 ,19.96 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.39E-05,-,5.02E-03,3,-,24.90 ,ND,8.47 ,0.4239,0.498 ,0.423 ,
2020/2/18 17:00,-1740,-1844,0.07 ,DS,19.9 ,17.9 ,19.6 ,17.8 ,0.40 ,17.7 ,19.8 ,13.1 ,20.7 ,19.6 ,19.9 ,19.7 ,19.7 ,18.3 ,19.5 ,19.6 ,19.1 ,19.4 ,19.3 ,20.0 ,17.1 ,174.7 ,13.0 ,13.4 ,23.0 ,2.80 ,0.500 ,-,8.46 ,-,0.50 ,19.76 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0080 ,1.39E-05,4.0E+01,5.02E-03,3,-,40.60 ,ND,8.44 ,0.4239,0.498 ,0.423 ,
2020/2/18 23:00,-1805,-1895,0.07 ,DS,19.9 ,17.9 ,19.6 ,17.9 ,0.40 ,17.7 ,19.8 ,13.0 ,20.8 ,19.6 ,19.9 ,19.8 ,19.8 ,18.4 ,19.5 ,19.6 ,19.1 ,19.4 ,19.3 ,20.0 ,17.1 ,175.2 ,13.0 ,13.4 ,23.0 ,2.70 ,0.501 ,-,8.49 ,-,0.50 ,20.17 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0068 ,1.40E-05,4.1E+01,7.53E-03,3,-,42.35 ,ND,8.47 ,0.4242,0.499 ,0.423 ,
2020/2/19 5:00,-1840,-1918,0.07 ,DS,19.9 ,17.9 ,19.6 ,17.9 ,0.39 ,17.6 ,19.8 ,13.0 ,20.8 ,19.6 ,19.9 ,19.8 ,19.8 ,18.4 ,19.5 ,19.7 ,19.2 ,19.4 ,19.4 ,20.1 ,17.1 ,175.6 ,13.0 ,13.4 ,23.1 ,2.67 ,0.500 ,-,8.47 ,-,0.50 ,19.97 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.40E-05,4.0E+01,5.02E-03,3,-,41.95 ,ND,8.46 ,0.4242,0.499 ,0.423 ,
2020/2/19 11:00,-1863,-1933,0.07 ,DS,19.9 ,17.9 ,19.6 ,17.9 ,0.40 ,17.6 ,19.8 ,12.9 ,20.8 ,19.6 ,19.9 ,19.8 ,19.8 ,18.4 ,19.5 ,19.6 ,19.2 ,19.4 ,19.4 ,20.0 ,17.0 ,175.9 ,13.0 ,13.4 ,23.2 ,2.67 ,0.500 ,-,8.47 ,-,0.50 ,19.65 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.40E-05,4.0E+01,5.02E-03,3,-,41.56 ,ND,8.37 ,0.4235,0.498 ,0.422 ,
2020/2/19 17:00,-1876,-1942,0.07 ,DS,19.9 ,17.9 ,19.6 ,17.9 ,0.39 ,17.6 ,19.8 ,12.9 ,20.8 ,19.6 ,19.9 ,19.8 ,19.8 ,18.4 ,19.5 ,19.7 ,19.1 ,19.4 ,19.4 ,20.1 ,17.2 ,176.0 ,12.9 ,13.3 ,23.2 ,2.54 ,0.500 ,-,8.46 ,-,0.50 ,20.78 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0078 ,1.40E-05,4.0E+01,5.02E-03,3,-,41.21 ,ND,8.44 ,0.4235,0.498 ,0.423 ,
2020/2/19 23:00,-1890,-1948,0.07 ,DS,19.9 ,17.9 ,19.6 ,17.9 ,0.39 ,17.6 ,19.8 ,12.9 ,20.8 ,19.6 ,19.9 ,19.8 ,19.8 ,18.4 ,19.5 ,19.6 ,19.1 ,19.4 ,19.4 ,20.0 ,17.1 ,176.2 ,12.9 ,13.3 ,23.0 ,2.43 ,0.500 ,-,8.51 ,-,0.50 ,19.79 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0078 ,1.40E-05,4.0E+01,5.02E-03,3,-,40.85 ,ND,8.47 ,0.4239,0.499 ,0.423 ,
2020/2/20 5:00,-1887,-1945,0.07 ,DS,19.9 ,17.9 ,19.6 ,17.9 ,0.40 ,17.6 ,19.8 ,13.0 ,20.8 ,19.6 ,19.9 ,19.8 ,19.8 ,18.4 ,19.5 ,19.6 ,19.2 ,19.4 ,19.4 ,20.0 ,17.2 ,176.2 ,12.9 ,13.3 ,22.7 ,2.28 ,0.500 ,-,8.50 ,-,0.50 ,20.09 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0069 ,1.40E-05,4.0E+01,5.02E-03,3,-,40.46 ,ND,8.44 ,0.4241,0.499 ,0.423 ,
2020/2/20 11:00,-1903,-1955,0.07 ,DS,19.9 ,18.0 ,19.7 ,17.9 ,0.40 ,17.6 ,19.8 ,12.9 ,20.8 ,19.6 ,19.9 ,19.8 ,19.8 ,18.4 ,19.5 ,19.6 ,19.2 ,19.4 ,19.4 ,20.0 ,17.1 ,176.4 ,12.9 ,13.3 ,22.4 ,2.30 ,0.500 ,-,8.49 ,-,0.50 ,20.22 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0078 ,1.40E-05,4.0E+01,7.53E-03,3,-,40.16 ,ND,8.48 ,0.4235,0.498 ,0.423 ,
2020/2/20 17:00,-1900,-1953,0.07 ,DS,19.9 ,18.0 ,19.6 ,17.9 ,0.40 ,17.7 ,19.8 ,12.9 ,20.8 ,19.6 ,19.9 ,19.8 ,19.8 ,18.4 ,19.5 ,19.6 ,19.1 ,19.5 ,19.4 ,20.0 ,17.2 ,176.4 ,12.9 ,13.3 ,22.3 ,2.28 ,0.500 ,-,8.46 ,-,0.50 ,19.87 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0086 ,1.40E-05,4.0E+01,2.51E-03,3,-,39.88 ,ND,8.45 ,0.4237,0.498 ,0.423 ,
2020/2/20 23:00,-1929,-1973,0.06 ,DS,19.9 ,18.0 ,19.7 ,17.9 ,0.39 ,17.6 ,19.8 ,13.0 ,20.8 ,19.6 ,19.9 ,19.8 ,19.8 ,18.4 ,19.5 ,19.6 ,19.1 ,19.4 ,19.4 ,20.0 ,17.2 ,176.7 ,12.9 ,13.3 ,22.2 ,2.15 ,0.500 ,-,8.46 ,-,0.50 ,19.61 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0073 ,1.40E-05,4.1E+01,1.25E-02,3,-,39.63 ,ND,8.43 ,0.424,0.498 ,0.423 ,
2020/2/21 5:00,-1949,-1985,0.06 ,DS,19.9 ,17.9 ,19.6 ,17.9 ,0.39 ,17.7 ,19.8 ,12.9 ,20.8 ,19.6 ,19.9 ,19.8 ,19.8 ,18.5 ,19.5 ,19.6 ,19.1 ,19.4 ,19.4 ,20.0 ,17.2 ,176.8 ,12.9 ,13.3 ,21.8 ,2.04 ,0.501 ,-,8.50 ,-,0.50 ,19.18 ,0.14 ,0.13 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.40E-05,4.0E+01,5.02E-03,3,-,39.26 ,ND,8.43 ,0.424,0.499 ,0.423 ,
2020/2/21 11:00,-1953,-1983,0.07 ,DS,20.0 ,18.1 ,19.7 ,17.9 ,0.40 ,17.7 ,19.8 ,13.0 ,20.8 ,19.6 ,19.9 ,19.8 ,19.8 ,18.4 ,19.5 ,19.6 ,19.1 ,19.4 ,19.4 ,20.0 ,17.2 ,177.0 ,12.8 ,13.3 ,21.4 ,2.04 ,0.499 ,-,8.48 ,-,0.50 ,19.04 ,0.14 ,0.12 ,0.41 ,0.43 ,0.01 ,0.01 ,0.0069 ,1.37E-05,4.0E+01,5.02E-03,3,-,38.87 ,ND,8.43 ,0.4232,0.498 ,0.422 ,
2020/2/21 17:00,-1917,-1956,0.07 ,DS,19.8 ,17.9 ,19.6 ,17.9 ,0.40 ,17.7 ,19.8 ,12.9 ,20.7 ,19.6 ,19.9 ,19.8 ,19.8 ,18.4 ,19.5 ,19.6 ,19.1 ,19.5 ,19.4 ,20.1 ,17.2 ,176.9 ,12.9 ,13.3 ,21.4 ,1.94 ,0.500 ,-,8.48 ,-,0.50 ,19.94 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0075 ,1.37E-05,4.0E+01,2.51E-03,3,-,38.59 ,ND,8.42 ,0.4234,0.498 ,0.422 ,
2020/2/21 23:00,-1913,-1951,0.06 ,DS,19.8 ,17.9 ,19.6 ,17.9 ,0.40 ,17.7 ,19.8 ,13.0 ,20.7 ,19.6 ,19.9 ,19.8 ,19.8 ,18.4 ,19.5 ,19.6 ,19.1 ,19.4 ,19.4 ,20.0 ,17.2 ,176.9 ,12.8 ,13.3 ,21.4 ,2.12 ,0.500 ,-,8.48 ,-,0.50 ,20.63 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0069 ,1.39E-05,4.1E+01,5.02E-03,3,-,38.35 ,ND,8.45 ,0.424,0.498 ,0.423 ,
2020/2/22 5:00,-1863,-1910,0.07 ,DS,19.8 ,17.9 ,19.6 ,17.8 ,0.40 ,17.7 ,19.8 ,13.0 ,20.7 ,19.6 ,19.9 ,19.7 ,19.8 ,18.3 ,19.5 ,19.6 ,19.1 ,19.4 ,19.4 ,20.0 ,17.2 ,176.7 ,12.8 ,13.3 ,21.3 ,1.88 ,0.500 ,-,8.45 ,-,0.50 ,20.18 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0076 ,1.39E-05,4.1E+01,2.51E-03,3,-,38.12 ,ND,8.43 ,0.4241,0.498 ,0.423 ,
2020/2/22 11:00,-1790,-1849,0.06 ,DS,19.8 ,17.9 ,19.6 ,17.9 ,0.40 ,17.6 ,19.8 ,13.1 ,20.7 ,19.6 ,19.8 ,19.7 ,19.7 ,18.3 ,19.5 ,19.6 ,19.1 ,19.4 ,19.4 ,20.0 ,17.2 ,176.3 ,12.8 ,13.3 ,21.1 ,2.04 ,0.500 ,-,8.45 ,-,0.50 ,20.21 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0060 ,1.39E-05,4.0E+01,1.00E-02,3,-,37.92 ,ND,8.38 ,0.424,0.498 ,0.423 ,
2020/2/22 17:00,-1699,-1773,0.06 ,DS,19.8 ,17.9 ,19.6 ,17.8 ,0.40 ,17.6 ,19.8 ,13.1 ,20.6 ,19.5 ,19.8 ,19.7 ,19.7 ,18.3 ,19.5 ,19.6 ,19.0 ,19.4 ,19.3 ,20.0 ,17.2 ,175.7 ,12.8 ,13.3 ,21.1 ,2.41 ,0.499 ,-,8.43 ,-,0.50 ,20.45 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0071 ,1.39E-05,4.0E+01,1.00E-02,3,-,37.78 ,ND,8.35 ,0.4235,0.498 ,0.422 ,
2020/2/22 23:00,-1668,-1747,0.06 ,DS,19.8 ,17.9 ,19.6 ,17.8 ,0.39 ,17.6 ,19.8 ,13.2 ,20.6 ,19.5 ,19.8 ,19.7 ,19.7 ,18.3 ,19.4 ,19.6 ,19.0 ,19.3 ,19.3 ,20.0 ,17.2 ,175.4 ,12.8 ,13.3 ,21.1 ,2.38 ,0.500 ,-,8.41 ,-,0.50 ,20.12 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0072 ,1.38E-05,4.0E+01,2.51E-03,3,-,37.60 ,ND,8.39 ,0.424,0.498 ,0.423 ,
2020/2/23 5:00,-1676,-1754,0.07 ,DS,19.8 ,17.8 ,19.6 ,17.8 ,0.40 ,17.6 ,19.8 ,13.2 ,20.6 ,19.5 ,19.8 ,19.7 ,19.7 ,18.2 ,19.4 ,19.6 ,19.0 ,19.3 ,19.2 ,19.9 ,17.1 ,175.3 ,12.8 ,13.2 ,21.2 ,2.38 ,0.500 ,-,8.43 ,-,0.50 ,19.69 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0083 ,1.38E-05,4.1E+01,7.53E-03,3,-,37.30 ,ND,8.39 ,0.4244,0.499 ,0.423 ,
2020/2/23 11:00,-1716,-1786,0.07 ,DS,19.7 ,17.8 ,19.5 ,17.8 ,0.40 ,17.6 ,19.8 ,13.2 ,20.6 ,19.5 ,19.8 ,19.7 ,19.7 ,18.2 ,19.4 ,19.5 ,19.1 ,19.3 ,19.2 ,19.9 ,17.1 ,175.4 ,12.8 ,13.3 ,21.0 ,2.28 ,0.500 ,-,8.44 ,-,0.50 ,20.49 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0076 ,1.39E-05,4.0E+01,2.51E-03,3,-,37.05 ,ND,8.42 ,0.424,0.498 ,0.423 ,
2020/2/23 17:00,-1739,-1805,0.06 ,DS,19.7 ,17.8 ,19.5 ,17.8 ,0.40 ,17.6 ,19.7 ,13.1 ,20.6 ,19.5 ,19.8 ,19.7 ,19.7 ,18.2 ,19.4 ,19.5 ,19.0 ,19.3 ,19.2 ,20.0 ,17.1 ,175.6 ,12.8 ,13.2 ,20.9 ,4.07 ,0.500 ,-,8.45 ,-,0.50 ,20.07 ,0.13 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0073 ,1.39E-05,4.1E+01,7.53E-03,3,-,36.75 ,ND,8.40 ,0.4241,0.498 ,0.423 ,
2020/2/23 23:00,-1774,-1833,0.06 ,DS,19.7 ,17.8 ,19.5 ,17.8 ,0.40 ,17.6 ,19.7 ,13.1 ,20.6 ,19.5 ,19.8 ,19.7 ,19.7 ,18.2 ,19.4 ,19.5 ,19.1 ,19.3 ,19.2 ,19.9 ,17.1 ,175.9 ,12.8 ,13.2 ,20.6 ,4.01 ,0.500 ,-,8.47 ,-,0.50 ,19.90 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0064 ,1.39E-05,4.0E+01,ND,3,-,36.27 ,ND,8.42 ,0.4243,0.499 ,0.423 ,
2020/2/24 5:00,-1797,-1850,0.06 ,DS,19.7 ,17.8 ,19.5 ,17.8 ,0.39 ,17.6 ,19.7 ,13.1 ,20.7 ,19.5 ,19.8 ,19.7 ,19.7 ,18.2 ,19.4 ,19.5 ,19.1 ,19.3 ,19.2 ,20.0 ,17.1 ,176.1 ,12.8 ,13.2 ,20.6 ,3.94 ,0.501 ,-,8.49 ,-,0.50 ,20.49 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0067 ,1.39E-05,4.0E+01,7.53E-03,3,-,35.94 ,ND,8.43 ,0.4242,0.499 ,0.423 ,
2020/2/24 11:00,-1810,-1859,0.06 ,DS,19.7 ,17.8 ,19.5 ,17.7 ,0.40 ,17.6 ,19.8 ,13.1 ,20.7 ,19.5 ,19.8 ,19.7 ,19.7 ,18.2 ,19.4 ,19.5 ,19.0 ,19.3 ,19.2 ,19.9 ,17.0 ,176.3 ,12.8 ,13.2 ,20.4 ,4.17 ,0.500 ,-,8.48 ,-,0.50 ,20.49 ,0.14 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0068 ,1.38E-05,4.0E+01,7.53E-03,3,-,35.52 ,ND,8.45 ,0.4237,0.498 ,0.423 ,
2020/2/24 17:00,-1773,-1828,0.06 ,DS,19.7 ,17.8 ,19.5 ,17.7 ,0.40 ,17.6 ,19.7 ,13.2 ,20.7 ,19.5 ,19.8 ,19.7 ,19.7 ,18.2 ,19.4 ,19.5 ,19.0 ,19.3 ,19.2 ,19.9 ,17.0 ,176.2 ,12.8 ,13.2 ,20.3 ,3.81 ,0.499 ,-,8.43 ,-,0.50 ,19.90 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0080 ,1.38E-05,4.0E+01,5.02E-03,3,-,35.23 ,ND,8.42 ,0.4234,0.498 ,0.422 ,
2020/2/24 23:00,-1773,-1830,0.06 ,DS,19.7 ,17.7 ,19.5 ,17.7 ,0.40 ,17.5 ,19.7 ,13.2 ,20.6 ,19.5 ,19.8 ,19.7 ,19.6 ,18.1 ,19.4 ,19.5 ,19.0 ,19.3 ,19.2 ,19.9 ,17.0 ,176.1 ,12.8 ,13.2 ,20.4 ,3.94 ,0.500 ,-,8.44 ,-,0.50 ,20.16 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0073 ,1.39E-05,4.1E+01,5.02E-03,3,-,34.98 ,ND,8.42 ,0.4238,0.498 ,0.423 ,
2020/2/25 5:00,-1781,-1838,0.06 ,DS,19.7 ,17.7 ,19.5 ,17.7 ,0.40 ,17.5 ,19.7 ,13.2 ,20.6 ,19.4 ,19.7 ,19.6 ,19.6 ,18.2 ,19.4 ,19.5 ,19.0 ,19.3 ,19.2 ,19.9 ,17.0 ,176.1 ,12.8 ,13.2 ,20.8 ,3.94 ,0.500 ,-,8.45 ,-,0.50 ,19.48 ,0.13 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0084 ,1.39E-05,4.0E+01,2.51E-03,3,-,34.75 ,ND,8.42 ,0.4241,0.498 ,0.423 ,
2020/2/25 11:00,-1790,-1844,0.06 ,DS,19.7 ,17.7 ,19.5 ,17.6 ,0.41 ,17.5 ,19.6 ,13.1 ,20.6 ,19.4 ,19.7 ,19.6 ,19.6 ,18.1 ,19.3 ,19.4 ,19.0 ,19.2 ,19.2 ,19.9 ,17.0 ,176.3 ,12.7 ,13.2 ,21.2 ,3.94 ,0.500 ,-,8.47 ,-,0.50 ,19.12 ,0.12 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0067 ,1.37E-05,4.0E+01,5.02E-03,3,-,34.51 ,ND,8.45 ,0.4236,0.498 ,0.423 ,
2020/2/25 17:00,-1774,-1831,0.06 ,DS,19.7 ,17.7 ,19.5 ,17.6 ,0.41 ,17.5 ,19.6 ,13.2 ,20.6 ,19.4 ,19.7 ,19.6 ,19.6 ,18.1 ,19.3 ,19.4 ,19.0 ,19.2 ,19.2 ,19.8 ,17.0 ,176.1 ,12.8 ,13.2 ,21.5 ,3.91 ,0.500 ,-,8.46 ,-,0.50 ,19.64 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.37E-05,4.0E+01,ND,3,-,34.33 ,ND,8.44 ,0.424,0.498 ,0.423 ,
2020/2/25 23:00,-1761,-1821,0.06 ,DS,19.8 ,17.7 ,19.5 ,17.6 ,0.40 ,17.5 ,19.6 ,13.2 ,20.6 ,19.4 ,19.7 ,19.6 ,19.6 ,18.1 ,19.3 ,19.4 ,19.0 ,19.2 ,19.2 ,19.8 ,17.0 ,176.1 ,12.7 ,13.2 ,21.5 ,3.88 ,0.500 ,-,8.47 ,-,0.50 ,19.37 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.37E-05,4.0E+01,1.00E-02,3,-,34.15 ,ND,8.48 ,0.4241,0.498 ,0.423 ,
2020/2/26 5:00,-1746,-1807,0.06 ,DS,19.8 ,17.7 ,19.5 ,17.6 ,0.39 ,17.5 ,19.6 ,13.3 ,20.6 ,19.4 ,19.7 ,19.6 ,19.6 ,18.1 ,19.3 ,19.4 ,19.1 ,19.2 ,19.2 ,19.8 ,17.0 ,176.0 ,12.7 ,13.2 ,21.5 ,3.68 ,0.500 ,-,8.49 ,-,0.50 ,19.70 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0075 ,1.37E-05,4.0E+01,1.50E-02,3,-,33.96 ,ND,8.45 ,0.424,0.499 ,0.423 ,
2020/2/26 11:00,-1745,-1808,0.06 ,DS,19.8 ,17.7 ,19.5 ,17.6 ,0.39 ,17.4 ,19.6 ,13.3 ,20.5 ,19.4 ,19.7 ,19.5 ,19.6 ,18.1 ,19.3 ,19.4 ,19.0 ,19.2 ,19.1 ,19.8 ,17.0 ,176.0 ,12.7 ,13.2 ,21.2 ,3.91 ,0.500 ,-,8.49 ,-,0.50 ,19.61 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.37E-05,4.0E+01,5.02E-03,3,-,33.72 ,ND,8.44 ,0.4241,0.498 ,0.423 ,
2020/2/26 17:00,-1737,-1802,0.06 ,DS,19.7 ,17.7 ,19.4 ,17.5 ,0.40 ,17.4 ,19.6 ,13.2 ,20.5 ,19.4 ,19.7 ,19.5 ,19.6 ,18.1 ,19.3 ,19.4 ,19.0 ,19.2 ,19.1 ,19.8 ,17.0 ,175.9 ,12.7 ,13.2 ,21.0 ,3.55 ,0.500 ,-,8.49 ,-,0.50 ,19.24 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0068 ,1.38E-05,4.0E+01,1.00E-02,3,-,67.30 ,ND,8.43 ,0.4241,0.499 ,0.423 ,
2020/2/26 23:00,-1743,-1805,0.07 ,DS,19.7 ,17.6 ,19.4 ,17.5 ,0.39 ,17.4 ,19.5 ,13.2 ,20.5 ,19.4 ,19.7 ,19.5 ,19.6 ,18.1 ,19.3 ,19.4 ,18.9 ,19.1 ,19.1 ,19.8 ,16.9 ,175.9 ,12.7 ,13.2 ,20.8 ,3.55 ,0.501 ,-,8.49 ,-,0.50 ,20.53 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0071 ,1.38E-05,4.0E+01,ND,3,-,33.18 ,ND,8.45 ,0.4243,0.499 ,0.423 ,
2020/2/27 5:00,-1741,-1804,0.07 ,DS,19.7 ,17.6 ,19.4 ,17.5 ,0.39 ,17.4 ,19.5 ,13.1 ,20.5 ,19.4 ,19.7 ,19.5 ,19.5 ,18.1 ,19.3 ,19.4 ,19.0 ,19.1 ,19.0 ,19.8 ,16.8 ,175.9 ,12.7 ,13.2 ,20.6 ,3.42 ,0.501 ,-,8.49 ,-,0.50 ,19.32 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.37E-05,4.0E+01,2.51E-03,3,-,32.82 ,ND,8.51 ,0.4243,0.499 ,0.423 ,
2020/2/27 11:00,-1767,-1825,0.07 ,DS,19.7 ,17.6 ,19.4 ,17.4 ,0.40 ,17.3 ,19.5 ,13.1 ,20.4 ,19.4 ,19.7 ,19.5 ,19.5 ,18.0 ,19.3 ,19.4 ,19.0 ,19.1 ,19.0 ,19.7 ,16.9 ,176.1 ,12.7 ,13.2 ,20.2 ,2.12 ,0.500 ,-,8.50 ,-,0.50 ,19.45 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.37E-05,4.0E+01,ND,3,-,32.45 ,ND,8.47 ,0.4235,0.498 ,0.423 ,
2020/2/27 17:00,-1782,-1831,0.06 ,DS,19.8 ,17.7 ,19.4 ,17.5 ,0.39 ,17.3 ,19.5 ,13.1 ,20.6 ,19.4 ,19.7 ,19.5 ,19.6 ,18.1 ,19.3 ,19.4 ,19.0 ,19.1 ,19.0 ,19.8 ,16.8 ,176.1 ,12.7 ,13.2 ,20.1 ,2.35 ,0.500 ,-,8.49 ,-,0.50 ,20.17 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0083 ,1.37E-05,4.0E+01,2.51E-03,3,-,32.16 ,ND,8.47 ,0.424,0.499 ,0.423 ,
2020/2/27 23:00,-1812,-1850,0.06 ,DS,19.8 ,17.6 ,19.4 ,17.4 ,0.39 ,17.3 ,19.5 ,13.0 ,20.5 ,19.4 ,19.7 ,19.6 ,19.6 ,18.1 ,19.3 ,19.5 ,19.0 ,19.1 ,19.0 ,19.7 ,16.8 ,176.4 ,12.7 ,13.2 ,19.9 ,2.32 ,0.501 ,-,8.51 ,-,0.50 ,20.17 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.37E-05,4.0E+01,5.02E-03,3,-,31.76 ,ND,8.50 ,0.4241,0.499 ,0.423 ,
2020/2/28 5:00,-1818,-1846,0.06 ,DS,19.8 ,17.6 ,19.4 ,17.4 ,0.39 ,17.3 ,19.5 ,13.0 ,20.5 ,19.4 ,19.7 ,19.6 ,19.6 ,18.1 ,19.3 ,19.5 ,19.0 ,19.1 ,19.0 ,19.7 ,16.7 ,176.6 ,12.7 ,13.1 ,19.6 ,2.19 ,0.501 ,-,8.54 ,-,0.50 ,19.16 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0071 ,1.35E-05,4.0E+01,5.02E-03,3,-,31.29 ,ND,8.51 ,0.4242,0.499 ,0.423 ,
2020/2/28 11:00,-1824,-1850,0.07 ,DS,19.7 ,17.6 ,19.4 ,17.3 ,0.40 ,17.2 ,19.5 ,12.9 ,20.4 ,19.3 ,19.6 ,19.5 ,19.5 ,18.0 ,19.3 ,19.4 ,19.1 ,19.0 ,18.9 ,19.7 ,16.7 ,176.8 ,12.7 ,13.1 ,19.5 ,2.09 ,0.500 ,-,8.50 ,-,0.50 ,20.58 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0069 ,1.35E-05,4.1E+01,5.02E-03,3,-,30.90 ,ND,8.50 ,0.4237,0.498 ,0.422 ,
2020/2/28 17:00,-1818,-1846,0.06 ,DS,19.7 ,17.5 ,19.3 ,17.3 ,0.39 ,17.2 ,19.4 ,13.0 ,20.4 ,19.3 ,19.6 ,19.5 ,19.5 ,18.0 ,19.3 ,19.4 ,19.0 ,19.0 ,18.9 ,19.6 ,16.7 ,176.8 ,12.7 ,13.1 ,19.4 ,2.06 ,0.500 ,-,8.51 ,-,0.50 ,19.42 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0067 ,1.37E-05,4.0E+01,7.53E-03,3,-,30.50 ,ND,8.46 ,0.4236,0.498 ,0.423 ,
2020/2/28 23:00,-1818,-1845,0.07 ,DS,19.6 ,17.5 ,19.3 ,17.3 ,0.39 ,17.2 ,19.4 ,13.0 ,20.3 ,19.2 ,19.5 ,19.4 ,19.4 ,17.9 ,19.2 ,19.4 ,19.0 ,19.0 ,18.9 ,19.6 ,16.8 ,177.0 ,12.7 ,13.1 ,19.2 ,1.99 ,0.501 ,-,8.54 ,-,0.50 ,20.34 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0082 ,1.37E-05,4.0E+01,7.53E-03,3,-,30.18 ,ND,8.47 ,0.424,0.499 ,0.423 ,
2020/2/29 5:00,-1799,-1829,0.07 ,DS,19.6 ,17.5 ,19.3 ,17.2 ,0.39 ,17.1 ,19.3 ,12.9 ,20.3 ,19.2 ,19.5 ,19.3 ,19.4 ,17.9 ,19.2 ,19.3 ,19.0 ,18.9 ,18.8 ,19.5 ,16.7 ,177.0 ,12.7 ,13.1 ,19.2 ,1.96 ,0.501 ,-,8.50 ,-,0.50 ,19.27 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0082 ,1.35E-05,4.0E+01,2.51E-03,3,-,29.83 ,ND,8.45 ,0.424,0.499 ,0.423 ,
2020/2/29 11:00,-1792,-1824,0.07 ,DS,19.5 ,17.4 ,19.2 ,17.2 ,0.39 ,17.0 ,19.3 ,12.9 ,20.2 ,19.2 ,19.5 ,19.3 ,19.4 ,17.9 ,19.1 ,19.2 ,18.9 ,18.9 ,18.8 ,19.5 ,16.7 ,177.1 ,12.7 ,13.1 ,19.1 ,1.90 ,0.500 ,-,8.48 ,-,0.50 ,19.56 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0061 ,1.35E-05,4.0E+01,2.51E-03,3,-,29.48 ,ND,8.46 ,0.4235,0.498 ,0.423 ,
2020/2/29 17:00,-1755,-1797,0.07 ,DS,19.5 ,17.4 ,19.2 ,17.1 ,0.40 ,17.0 ,19.2 ,13.0 ,20.1 ,19.1 ,19.4 ,19.2 ,19.3 ,17.8 ,19.1 ,19.2 ,18.8 ,18.8 ,18.7 ,19.5 ,16.7 ,177.0 ,12.7 ,13.1 ,19.0 ,4.55 ,0.500 ,-,8.46 ,-,0.50 ,19.79 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0080 ,1.37E-05,4.0E+01,5.02E-03,3,-,29.20 ,ND,8.43 ,0.4238,0.498 ,0.423 ,
2020/2/29 23:00,-1739,-1784,0.07 ,DS,19.4 ,17.4 ,19.1 ,17.1 ,0.40 ,17.0 ,19.2 ,13.0 ,20.0 ,19.1 ,19.3 ,19.1 ,19.2 ,17.8 ,19.0 ,19.1 ,18.9 ,18.8 ,18.6 ,19.4 ,16.6 ,177.0 ,12.7 ,13.1 ,19.0 ,4.45 ,0.500 ,-,8.49 ,-,0.50 ,20.01 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0087 ,1.37E-05,4.0E+01,5.02E-03,3,-,28.98 ,ND,8.47 ,0.4241,0.499 ,0.423 ,
2020/3/1 5:00,-1722,-1773,0.06 ,DS,19.4 ,17.3 ,19.1 ,17.1 ,0.40 ,16.9 ,19.2 ,13.1 ,19.9 ,19.0 ,19.3 ,19.1 ,19.2 ,17.7 ,18.9 ,19.1 ,18.8 ,18.7 ,18.6 ,19.3 ,16.6 ,177.0 ,12.6 ,13.1 ,19.1 ,4.45 ,0.501 ,-,8.48 ,-,0.50 ,19.30 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0080 ,1.37E-05,4.0E+01,ND,3,-,28.73 ,ND,8.45 ,0.4242,0.499 ,0.423 ,
2020/3/1 11:00,-1733,-1780,0.07 ,DS,19.3 ,17.3 ,19.0 ,17.0 ,0.40 ,16.9 ,19.1 ,13.1 ,19.9 ,19.0 ,19.2 ,19.0 ,19.1 ,17.7 ,18.8 ,19.0 ,18.7 ,18.7 ,18.5 ,19.3 ,16.6 ,177.2 ,12.6 ,13.0 ,19.0 ,4.61 ,0.499 ,-,8.46 ,-,0.50 ,19.47 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.37E-05,4.0E+01,7.53E-03,3,-,28.47 ,ND,8.41 ,0.4231,0.497 ,0.422 ,
2020/3/1 17:00,-1743,-1791,0.07 ,DS,19.3 ,17.3 ,19.0 ,17.0 ,0.40 ,16.9 ,19.1 ,13.1 ,19.8 ,18.9 ,19.2 ,19.0 ,19.1 ,17.6 ,18.8 ,19.0 ,18.7 ,18.6 ,18.5 ,19.3 ,16.6 ,177.2 ,12.6 ,13.1 ,19.1 ,4.32 ,0.499 ,-,8.44 ,-,0.50 ,19.65 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0072 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.49 ,ND,8.39 ,0.4232,0.498 ,0.422 ,
2020/3/1 23:00,-1780,-1816,0.07 ,DS,19.2 ,17.2 ,18.9 ,17.0 ,0.40 ,16.9 ,19.0 ,13.1 ,19.7 ,18.9 ,19.2 ,19.0 ,19.1 ,17.6 ,18.8 ,19.0 ,18.7 ,18.6 ,18.5 ,19.2 ,16.5 ,177.5 ,12.6 ,13.0 ,19.1 ,4.45 ,0.500 ,-,8.49 ,-,0.50 ,19.33 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0066 ,1.36E-05,4.1E+01,2.51E-03,3,-,67.45 ,ND,8.45 ,0.4239,0.498 ,0.423 ,
2020/3/2 5:00,-1774,-1808,0.07 ,DS,19.2 ,17.2 ,18.9 ,17.0 ,0.40 ,16.8 ,19.0 ,13.1 ,19.7 ,18.9 ,19.1 ,19.0 ,19.0 ,17.6 ,18.7 ,18.9 ,18.6 ,18.5 ,18.5 ,19.2 ,16.5 ,177.7 ,12.6 ,13.0 ,18.9 ,4.45 ,0.500 ,-,8.48 ,-,0.50 ,18.93 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0081 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.44 ,ND,8.47 ,0.4239,0.498 ,0.423 ,
2020/3/2 11:00,-1765,-1799,0.07 ,DS,19.1 ,17.2 ,18.9 ,16.9 ,0.40 ,16.8 ,18.9 ,13.1 ,19.6 ,18.8 ,19.1 ,18.9 ,19.0 ,17.5 ,18.7 ,18.9 ,18.7 ,18.5 ,18.4 ,19.1 ,16.4 ,177.8 ,12.6 ,13.0 ,18.7 ,4.45 ,0.500 ,-,8.50 ,-,0.50 ,20.19 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0082 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.45 ,ND,8.46 ,0.4242,0.499 ,0.423 ,
2020/3/2 17:00,-1728,-1775,0.07 ,DS,19.1 ,17.2 ,18.8 ,16.9 ,0.40 ,16.8 ,18.9 ,13.2 ,19.6 ,18.8 ,19.0 ,18.9 ,18.9 ,17.5 ,18.6 ,18.8 ,18.5 ,18.5 ,18.4 ,19.1 ,16.4 ,177.7 ,12.6 ,13.0 ,18.6 ,4.55 ,0.500 ,-,8.48 ,-,0.50 ,19.45 ,0.12 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0081 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.45 ,ND,8.42 ,0.4241,0.499 ,0.423 ,
2020/3/2 23:00,-1730,-1778,0.07 ,DS,19.1 ,17.1 ,18.8 ,16.7 ,0.40 ,16.7 ,18.8 ,13.1 ,19.5 ,18.8 ,19.0 ,18.8 ,18.9 ,17.4 ,18.6 ,18.8 ,18.5 ,18.4 ,18.3 ,19.0 ,16.3 ,177.7 ,12.6 ,13.0 ,18.5 ,4.03 ,0.500 ,-,8.48 ,-,0.50 ,19.07 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0066 ,1.36E-05,4.0E+01,ND,3,-,67.44 ,ND,8.45 ,0.4242,0.499 ,0.423 ,
2020/3/3 5:00,-1742,-1789,0.07 ,DS,19.0 ,17.0 ,18.7 ,16.6 ,0.39 ,16.7 ,18.8 ,13.1 ,19.4 ,18.7 ,18.9 ,18.7 ,18.8 ,17.3 ,18.5 ,18.7 ,18.5 ,18.3 ,18.3 ,18.9 ,16.3 ,177.7 ,12.6 ,13.0 ,18.2 ,4.09 ,0.501 ,-,8.50 ,-,0.50 ,19.51 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.36E-05,4.0E+01,ND,3,-,67.44 ,ND,8.46 ,0.4243,0.499 ,0.423 ,
2020/3/3 11:00,-1769,-1813,0.07 ,DS,18.9 ,17.0 ,18.6 ,16.6 ,0.39 ,16.6 ,18.7 ,13.1 ,19.3 ,18.6 ,18.9 ,18.6 ,18.7 ,17.2 ,18.4 ,18.6 ,18.4 ,18.3 ,18.2 ,18.8 ,16.3 ,178.0 ,12.6 ,13.0 ,18.0 ,4.35 ,0.499 ,-,8.45 ,-,0.50 ,20.59 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0088 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.43 ,ND,8.47 ,0.4231,0.498 ,0.422 ,
2020/3/3 17:00,-1783,-1829,0.07 ,DS,18.9 ,17.0 ,18.6 ,16.6 ,0.39 ,16.6 ,18.7 ,13.2 ,19.3 ,18.6 ,18.8 ,18.6 ,18.7 ,17.2 ,18.4 ,18.5 ,18.4 ,18.3 ,18.2 ,18.8 ,16.3 ,178.1 ,12.6 ,13.0 ,18.0 ,4.06 ,0.499 ,-,8.47 ,-,0.50 ,19.76 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.36E-05,4.0E+01,ND,3,-,67.44 ,ND,8.37 ,0.4234,0.498 ,0.423 ,
2020/3/3 23:00,-1812,-1856,0.07 ,DS,18.8 ,16.9 ,18.6 ,16.5 ,0.40 ,16.7 ,18.7 ,13.2 ,19.3 ,18.5 ,18.8 ,18.7 ,18.7 ,17.2 ,18.4 ,18.5 ,18.4 ,18.2 ,18.2 ,18.8 ,16.3 ,178.4 ,12.6 ,13.0 ,18.2 ,3.99 ,0.500 ,-,8.52 ,-,0.50 ,19.53 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.44 ,ND,8.47 ,0.4239,0.499 ,0.423 ,
2020/3/4 5:00,-1653,-1851,0.07 ,DS,18.9 ,16.9 ,18.6 ,16.5 ,0.40 ,16.7 ,18.6 ,13.2 ,19.3 ,18.5 ,18.8 ,18.7 ,18.7 ,17.2 ,18.4 ,18.5 ,18.3 ,18.2 ,18.2 ,18.8 ,16.3 ,178.3 ,12.6 ,13.0 ,18.0 ,3.99 ,0.500 ,-,8.49 ,-,0.50 ,19.67 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0056 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.44 ,ND,8.46 ,0.4239,0.498 ,0.423 ,
2020/3/4 11:00,-1644,-1837,0.07 ,DS,18.8 ,16.9 ,18.6 ,16.5 ,0.40 ,16.6 ,18.6 ,13.1 ,19.2 ,18.5 ,18.7 ,18.6 ,18.6 ,17.2 ,18.3 ,18.5 ,18.2 ,18.2 ,18.2 ,18.7 ,16.3 ,178.3 ,12.5 ,13.0 ,17.9 ,2.76 ,0.500 ,-,8.49 ,-,0.50 ,19.62 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.44 ,ND,8.45 ,0.4238,0.498 ,0.423 ,
2020/3/4 17:00,-1641,-1779,0.07 ,DS,18.8 ,16.9 ,18.5 ,16.5 ,0.40 ,16.6 ,18.6 ,13.2 ,19.2 ,18.5 ,18.7 ,18.6 ,18.6 ,17.2 ,18.3 ,18.5 ,18.3 ,18.2 ,18.1 ,18.7 ,16.2 ,177.9 ,12.5 ,13.0 ,17.8 ,2.73 ,0.500 ,-,8.50 ,-,0.50 ,19.29 ,0.12 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0081 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.42 ,ND,8.46 ,0.4241,0.499 ,0.423 ,
2020/3/4 23:00,-1638,-1727,0.07 ,DS,18.8 ,16.9 ,18.5 ,16.4 ,0.40 ,16.6 ,18.5 ,13.2 ,19.2 ,18.5 ,18.7 ,18.6 ,18.6 ,17.2 ,18.3 ,18.5 ,18.3 ,18.1 ,18.1 ,18.7 ,16.2 ,177.4 ,12.5 ,13.0 ,17.7 ,2.73 ,0.500 ,-,8.47 ,-,0.50 ,19.69 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0075 ,1.37E-05,4.0E+01,ND,3,-,67.42 ,ND,8.43 ,0.4242,0.499 ,0.423 ,
2020/3/5 5:00,-1635,-1696,0.07 ,DS,18.8 ,16.8 ,18.5 ,16.4 ,0.40 ,16.6 ,18.5 ,13.2 ,19.1 ,18.4 ,18.6 ,18.5 ,18.6 ,17.1 ,18.2 ,18.4 ,18.3 ,18.1 ,18.1 ,18.7 ,16.2 ,176.9 ,12.5 ,13.0 ,17.7 ,2.66 ,0.500 ,-,8.47 ,-,0.50 ,19.03 ,0.11 ,0.09 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0072 ,1.38E-05,4.0E+01,ND,3,-,67.43 ,ND,8.39 ,0.4243,0.499 ,0.424 ,
2020/3/5 11:00,-1632,-1693,0.07 ,DS,18.7 ,16.8 ,18.4 ,16.4 ,0.41 ,16.5 ,18.5 ,13.1 ,19.1 ,18.4 ,18.6 ,18.5 ,18.5 ,17.1 ,18.2 ,18.4 ,18.3 ,18.1 ,18.1 ,18.6 ,16.1 ,176.7 ,12.5 ,13.0 ,17.6 ,2.66 ,0.500 ,-,8.44 ,-,0.50 ,20.36 ,0.11 ,0.09 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0075 ,1.38E-05,4.0E+01,2.51E-03,3,-,67.40 ,ND,8.40 ,0.4241,0.498 ,0.423 ,
2020/3/5 17:00,-1642,-1721,0.07 ,DS,18.6 ,16.8 ,18.4 ,16.4 ,0.40 ,16.6 ,18.4 ,13.0 ,19.1 ,18.3 ,18.6 ,18.4 ,18.5 ,17.0 ,18.1 ,18.3 ,18.0 ,18.1 ,18.1 ,18.6 ,16.1 ,176.8 ,12.5 ,13.0 ,17.4 ,2.76 ,0.500 ,-,8.43 ,-,0.50 ,19.08 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0086 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.44 ,ND,8.41 ,0.4239,0.498 ,0.423 ,
2020/3/5 23:00,-1647,-1747,0.07 ,DS,18.6 ,16.7 ,18.3 ,16.4 ,0.40 ,16.6 ,18.4 ,12.8 ,19.0 ,18.3 ,18.5 ,18.4 ,18.4 ,17.0 ,18.1 ,18.2 ,18.1 ,18.1 ,18.0 ,18.6 ,16.1 ,177.1 ,12.5 ,13.0 ,17.4 ,2.76 ,0.501 ,-,8.49 ,-,0.50 ,19.73 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.41 ,ND,8.43 ,0.4243,0.499 ,0.423 ,
2020/3/6 5:00,-1649,-1753,0.07 ,DS,18.6 ,16.7 ,18.3 ,16.4 ,0.39 ,16.5 ,18.4 ,12.7 ,19.0 ,18.3 ,18.5 ,18.4 ,18.4 ,17.0 ,18.1 ,18.2 ,18.0 ,18.0 ,18.0 ,18.6 ,16.1 ,177.3 ,12.5 ,13.0 ,17.4 ,2.50 ,0.501 ,-,8.50 ,-,0.50 ,19.81 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0084 ,1.36E-05,4.1E+01,ND,3,-,67.44 ,ND,8.49 ,0.4244,0.499 ,0.423 ,
2020/3/6 11:00,-1649,-1790,0.07 ,DS,18.5 ,16.7 ,18.3 ,16.4 ,0.39 ,16.5 ,18.4 ,12.6 ,19.0 ,18.2 ,18.5 ,18.4 ,18.4 ,17.0 ,18.1 ,18.2 ,17.9 ,18.0 ,18.0 ,18.5 ,16.1 ,177.8 ,12.5 ,13.0 ,17.1 ,2.40 ,0.500 ,-,8.46 ,-,0.50 ,19.40 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0073 ,1.36E-05,4.0E+01,ND,3,-,67.44 ,ND,8.44 ,0.4237,0.498 ,0.422 ,
2020/3/6 17:00,-1651,-1812,0.07 ,DS,18.5 ,16.7 ,18.3 ,16.5 ,0.39 ,16.5 ,18.4 ,12.6 ,19.0 ,18.2 ,18.5 ,18.4 ,18.4 ,17.0 ,18.0 ,18.2 ,17.9 ,18.0 ,18.0 ,18.5 ,16.1 ,177.9 ,12.5 ,13.0 ,17.2 ,4.27 ,0.500 ,-,8.47 ,-,0.50 ,20.22 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.35E-05,4.0E+01,ND,3,-,67.41 ,ND,8.45 ,0.4237,0.498 ,0.423 ,
2020/3/6 23:00,-1648,-1837,0.07 ,DS,18.5 ,16.7 ,18.3 ,16.4 ,0.39 ,16.5 ,18.4 ,12.5 ,19.0 ,18.2 ,18.5 ,18.5 ,18.4 ,17.0 ,18.1 ,18.2 ,17.9 ,18.0 ,18.0 ,18.5 ,16.1 ,178.1 ,12.5 ,12.9 ,17.3 ,4.27 ,0.501 ,-,8.51 ,-,0.50 ,19.75 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0095 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.39 ,ND,8.42 ,0.4241,0.499 ,0.423 ,
2020/3/7 5:00,-1649,-1852,0.07 ,DS,18.5 ,16.7 ,18.3 ,16.4 ,0.38 ,16.5 ,18.4 ,12.6 ,19.0 ,18.2 ,18.4 ,18.4 ,18.3 ,17.0 ,18.0 ,18.2 ,18.0 ,18.0 ,18.1 ,18.5 ,16.1 ,178.2 ,12.5 ,12.9 ,17.4 ,4.40 ,0.501 ,-,8.50 ,-,0.50 ,20.30 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0076 ,1.35E-05,4.0E+01,1.00E-02,3,-,67.40 ,ND,8.47 ,0.4241,0.499 ,0.423 ,
2020/3/7 11:00,-1643,-1861,0.07 ,DS,18.5 ,16.7 ,18.3 ,16.4 ,0.39 ,16.5 ,18.4 ,12.4 ,19.0 ,18.2 ,18.5 ,18.4 ,18.4 ,17.0 ,18.1 ,18.2 ,17.9 ,18.0 ,18.1 ,18.5 ,16.1 ,178.3 ,12.5 ,12.9 ,17.6 ,4.42 ,0.500 ,-,8.48 ,-,0.50 ,19.84 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.39 ,ND,8.44 ,0.4236,0.498 ,0.422 ,
2020/3/7 17:00,-1641,-1852,0.07 ,DS,18.5 ,16.7 ,18.3 ,16.4 ,0.39 ,16.5 ,18.4 ,12.4 ,19.0 ,18.2 ,18.4 ,18.4 ,18.3 ,17.0 ,18.0 ,18.2 ,17.9 ,18.0 ,18.1 ,18.5 ,16.0 ,178.2 ,12.5 ,12.9 ,18.1 ,4.16 ,0.500 ,-,8.49 ,-,0.50 ,19.28 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0069 ,1.36E-05,4.0E+01,ND,3,-,67.39 ,ND,8.46 ,0.4237,0.498 ,0.423 ,
2020/3/7 23:00,-1641,-1854,0.07 ,DS,18.5 ,16.7 ,18.3 ,16.4 ,0.39 ,16.5 ,18.3 ,12.4 ,19.0 ,18.2 ,18.4 ,18.4 ,18.3 ,17.0 ,18.0 ,18.1 ,17.9 ,17.9 ,18.1 ,18.5 ,16.1 ,178.2 ,12.5 ,12.9 ,18.2 ,4.37 ,0.500 ,-,8.48 ,-,0.50 ,19.57 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0080 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.40 ,ND,8.50 ,0.4238,0.498 ,0.423 ,
2020/3/8 5:00,-1639,-1834,0.06 ,DS,18.5 ,16.7 ,18.3 ,16.4 ,0.39 ,16.6 ,18.4 ,12.5 ,19.0 ,18.2 ,18.4 ,18.4 ,18.3 ,17.0 ,18.0 ,18.1 ,17.9 ,17.9 ,18.1 ,18.5 ,16.0 ,178.1 ,12.5 ,12.9 ,18.4 ,4.16 ,0.500 ,-,8.48 ,-,0.50 ,19.78 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0062 ,1.36E-05,4.0E+01,ND,3,-,67.40 ,ND,8.47 ,0.424,0.499 ,0.423 ,
2020/3/8 11:00,-1638,-1826,0.06 ,DS,18.5 ,16.7 ,18.2 ,16.4 ,0.39 ,16.6 ,18.4 ,12.4 ,19.0 ,18.2 ,18.4 ,18.4 ,18.3 ,17.0 ,18.0 ,18.1 ,17.8 ,18.0 ,18.1 ,18.5 ,16.1 ,178.0 ,12.5 ,12.9 ,18.5 ,4.19 ,0.500 ,-,8.47 ,-,0.50 ,19.22 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0102 ,1.36E-05,4.1E+01,2.51E-03,3,-,67.41 ,ND,8.47 ,0.424,0.499 ,0.423 ,
2020/3/8 17:00,-1638,-1804,0.06 ,DS,18.5 ,16.7 ,18.2 ,16.4 ,0.40 ,16.5 ,18.3 ,12.5 ,18.9 ,18.2 ,18.4 ,18.3 ,18.3 ,16.9 ,18.0 ,18.1 ,17.8 ,17.9 ,18.1 ,18.5 ,16.1 ,177.7 ,12.5 ,12.9 ,18.6 ,4.19 ,0.500 ,-,8.47 ,-,0.50 ,20.74 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0066 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.39 ,ND,8.47 ,0.4241,0.498 ,0.423 ,
2020/3/8 23:00,-1635,-1807,0.07 ,DS,18.5 ,16.7 ,18.2 ,16.4 ,0.40 ,16.5 ,18.3 ,12.5 ,18.9 ,18.2 ,18.4 ,18.3 ,18.3 ,16.9 ,18.0 ,18.1 ,17.8 ,17.9 ,18.1 ,18.5 ,16.1 ,177.8 ,12.5 ,12.9 ,18.7 ,4.19 ,0.500 ,-,8.47 ,-,0.50 ,20.62 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0082 ,1.37E-05,4.0E+01,1.50E-02,3,-,67.39 ,ND,8.47 ,0.4241,0.498 ,0.423 ,
2020/3/9 5:00,-1634,-1806,0.07 ,DS,18.5 ,16.7 ,18.2 ,16.4 ,0.40 ,16.5 ,18.3 ,12.5 ,18.9 ,18.2 ,18.4 ,18.3 ,18.3 ,16.9 ,18.0 ,18.1 ,17.9 ,17.9 ,18.1 ,18.5 ,16.1 ,177.8 ,12.5 ,12.9 ,18.8 ,4.06 ,0.500 ,-,8.46 ,-,0.50 ,19.05 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0075 ,1.35E-05,4.0E+01,ND,3,-,67.40 ,ND,8.41 ,0.424,0.498 ,0.423 ,
2020/3/9 11:00,-1634,-1814,0.07 ,DS,18.5 ,16.7 ,18.2 ,16.4 ,0.40 ,16.5 ,18.3 ,12.5 ,18.9 ,18.2 ,18.4 ,18.3 ,18.3 ,16.9 ,18.0 ,18.1 ,17.9 ,17.9 ,18.1 ,18.5 ,16.1 ,177.9 ,12.5 ,12.9 ,19.0 ,4.29 ,0.499 ,-,8.44 ,-,0.50 ,19.63 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0068 ,1.35E-05,4.0E+01,ND,3,-,67.39 ,ND,8.41 ,0.4237,0.498 ,0.423 ,
2020/3/9 17:00,-1634,-1794,0.07 ,DS,18.5 ,16.6 ,18.2 ,16.4 ,0.40 ,16.6 ,18.3 ,12.6 ,18.9 ,18.1 ,18.4 ,18.3 ,18.3 ,16.9 ,17.9 ,18.1 ,17.8 ,17.9 ,18.1 ,18.4 ,16.1 ,177.7 ,12.5 ,12.9 ,19.1 ,4.03 ,0.502 ,-,8.51 ,-,0.50 ,19.88 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0082 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.40 ,ND,8.46 ,0.4256,0.500 ,0.425 ,
2020/3/9 23:00,-1629,-1782,0.06 ,DS,18.5 ,16.7 ,18.2 ,16.4 ,0.40 ,16.6 ,18.3 ,12.6 ,18.9 ,18.1 ,18.4 ,18.3 ,18.2 ,16.9 ,17.9 ,18.1 ,17.9 ,17.9 ,18.1 ,18.5 ,16.1 ,177.7 ,12.5 ,12.9 ,19.4 ,4.13 ,0.502 ,-,8.50 ,-,0.50 ,18.83 ,0.11 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.37 ,ND,8.48 ,0.4261,0.501 ,0.425 ,
2020/3/10 5:00,-1628,-1759,0.07 ,DS,18.5 ,16.6 ,18.2 ,16.4 ,0.39 ,16.6 ,18.3 ,12.6 ,18.9 ,18.1 ,18.4 ,18.3 ,18.3 ,16.9 ,18.0 ,18.1 ,17.9 ,17.9 ,18.1 ,18.5 ,16.1 ,177.4 ,12.5 ,12.9 ,19.4 ,4.06 ,0.502 ,-,8.46 ,-,0.50 ,19.29 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.36 ,ND,8.47 ,0.4261,0.500 ,0.425 ,
2020/3/10 11:00,-1623,-1741,0.07 ,DS,18.4 ,16.6 ,18.2 ,16.4 ,0.40 ,16.6 ,18.3 ,12.6 ,18.9 ,18.1 ,18.4 ,18.3 ,18.3 ,17.0 ,17.9 ,18.1 ,17.8 ,17.9 ,18.1 ,18.5 ,16.1 ,177.1 ,12.5 ,12.9 ,19.5 ,2.73 ,0.502 ,-,8.47 ,-,0.50 ,19.63 ,0.11 ,0.09 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.37 ,ND,8.45 ,0.4261,0.501 ,0.425 ,
2020/3/10 17:00,-1637,-1726,0.07 ,DS,18.5 ,16.7 ,18.2 ,16.4 ,0.39 ,16.6 ,18.3 ,12.6 ,18.9 ,18.2 ,18.4 ,18.3 ,18.3 ,17.0 ,17.9 ,18.1 ,17.8 ,17.9 ,18.1 ,18.5 ,16.1 ,176.2 ,12.5 ,12.9 ,19.7 ,2.84 ,0.502 ,-,7.99 ,-,0.50 ,19.61 ,0.10 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0082 ,1.36E-05,4.0E+01,ND,3,-,67.38 ,ND,8.42 ,0.4265,0.501 ,0.426 ,
2020/3/10 23:00,-1640,-1716,0.07 ,DS,18.5 ,16.7 ,18.2 ,16.4 ,0.39 ,16.6 ,18.4 ,12.6 ,18.9 ,18.2 ,18.4 ,18.3 ,18.3 ,17.0 ,18.0 ,18.1 ,17.8 ,17.9 ,18.1 ,18.5 ,16.1 ,175.6 ,12.5 ,12.9 ,19.9 ,2.94 ,0.502 ,-,7.97 ,-,0.50 ,18.40 ,0.10 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.40 ,ND,8.37 ,0.4265,0.501 ,0.426 ,
2020/3/11 5:00,-1640,-1723,0.06 ,DS,18.5 ,16.7 ,18.2 ,16.5 ,0.38 ,16.6 ,18.3 ,12.7 ,18.9 ,18.1 ,18.4 ,18.3 ,18.3 ,17.0 ,17.9 ,18.1 ,17.9 ,17.9 ,18.1 ,18.5 ,16.2 ,175.3 ,12.5 ,12.9 ,20.1 ,2.97 ,0.502 ,-,7.98 ,-,0.50 ,19.49 ,0.10 ,0.09 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0084 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.34 ,ND,8.39 ,0.4267,0.501 ,0.426 ,
2020/3/11 11:00,-1651,-1746,0.07 ,DS,18.5 ,16.8 ,18.3 ,16.5 ,0.39 ,16.6 ,18.4 ,12.7 ,18.9 ,18.1 ,18.4 ,18.3 ,18.3 ,17.0 ,18.0 ,18.1 ,17.9 ,17.9 ,18.0 ,18.5 ,16.2 ,175.8 ,12.4 ,12.9 ,20.3 ,2.84 ,0.502 ,-,7.95 ,-,0.50 ,19.87 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0058 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.33 ,ND,8.42 ,0.4263,0.500 ,0.425 ,
2020/3/11 17:00,-1656,-1778,0.07 ,DS,18.5 ,16.8 ,18.3 ,16.5 ,0.38 ,16.7 ,18.4 ,12.7 ,19.0 ,18.2 ,18.4 ,18.4 ,18.3 ,17.0 ,18.0 ,18.1 ,17.8 ,17.9 ,18.1 ,18.5 ,16.2 ,176.1 ,12.5 ,12.9 ,20.6 ,2.84 ,0.502 ,-,7.99 ,-,0.50 ,19.63 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.29 ,ND,8.45 ,0.4262,0.500 ,0.425 ,
2020/3/11 23:00,-1658,-1832,0.07 ,DS,18.6 ,16.9 ,18.3 ,16.5 ,0.39 ,16.6 ,18.4 ,12.6 ,19.0 ,18.2 ,18.4 ,18.4 ,18.3 ,17.0 ,18.0 ,18.2 ,17.9 ,17.9 ,18.1 ,18.5 ,16.2 ,176.5 ,12.5 ,12.9 ,20.6 ,2.81 ,0.503 ,-,7.99 ,-,0.50 ,18.57 ,0.12 ,0.11 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0065 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.38 ,ND,8.45 ,0.4269,0.501 ,0.426 ,
2020/3/12 5:00,-1659,-1893,0.07 ,DS,18.7 ,17.0 ,18.4 ,16.5 ,0.40 ,16.6 ,18.4 ,12.6 ,19.0 ,18.2 ,18.4 ,18.4 ,18.3 ,17.0 ,18.0 ,18.1 ,17.8 ,18.0 ,18.2 ,18.5 ,16.2 ,177.0 ,12.5 ,12.9 ,20.5 ,2.58 ,0.503 ,-,8.02 ,-,0.50 ,19.35 ,0.12 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0061 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.37 ,ND,8.45 ,0.4268,0.501 ,0.426 ,
2020/3/12 11:00,-1653,-1939,0.07 ,DS,18.6 ,16.8 ,18.3 ,16.5 ,0.40 ,16.6 ,18.4 ,12.6 ,19.0 ,18.2 ,18.4 ,18.4 ,18.3 ,17.0 ,18.1 ,18.2 ,17.9 ,17.9 ,18.3 ,18.5 ,16.2 ,177.4 ,12.5 ,12.9 ,20.5 ,2.55 ,0.502 ,-,8.02 ,-,0.50 ,20.26 ,0.12 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0073 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.36 ,ND,8.44 ,0.4262,0.501 ,0.426 ,
