,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2020/3/12 17:00,-1653,-1947,0.07 ,DS,18.6 ,16.8 ,18.3 ,16.5 ,0.39 ,16.6 ,18.4 ,12.6 ,19.0 ,18.2 ,18.4 ,18.4 ,18.3 ,17.0 ,18.1 ,18.2 ,17.8 ,17.9 ,18.3 ,18.5 ,16.2 ,177.4 ,12.5 ,12.9 ,20.5 ,4.40 ,0.502 ,-,8.02 ,-,0.50 ,19.68 ,0.12 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.34 ,ND,8.47 ,0.4266,0.501 ,0.426 ,
2020/3/12 23:00,-1649,-1954,0.07 ,DS,18.5 ,16.7 ,18.3 ,16.5 ,0.39 ,16.6 ,18.4 ,12.6 ,19.0 ,18.2 ,18.4 ,18.4 ,18.3 ,17.1 ,18.1 ,18.2 ,17.8 ,17.9 ,18.4 ,18.5 ,16.2 ,177.6 ,12.4 ,12.9 ,20.5 ,4.37 ,0.503 ,-,8.03 ,-,0.50 ,19.62 ,0.12 ,0.12 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0090 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.36 ,ND,8.45 ,0.4267,0.501 ,0.426 ,
2020/3/13 5:00,-1646,-1922,0.07 ,DS,18.5 ,16.7 ,18.3 ,16.5 ,0.39 ,16.6 ,18.4 ,12.6 ,19.0 ,18.2 ,18.4 ,18.4 ,18.3 ,17.0 ,18.1 ,18.2 ,17.9 ,18.0 ,18.4 ,18.5 ,16.2 ,177.4 ,12.5 ,12.9 ,20.4 ,4.50 ,0.503 ,-,8.01 ,-,0.50 ,20.13 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0078 ,1.37E-05,4.1E+01,ND,3,-,67.36 ,ND,8.46 ,0.4266,0.501 ,0.426 ,
2020/3/13 11:00,-1639,-1880,0.07 ,DS,18.5 ,16.8 ,18.3 ,16.5 ,0.40 ,16.6 ,18.4 ,12.6 ,19.0 ,18.2 ,18.4 ,18.4 ,18.3 ,17.0 ,18.1 ,18.2 ,17.8 ,17.9 ,18.4 ,18.6 ,16.2 ,177.1 ,12.5 ,12.9 ,20.3 ,4.24 ,0.502 ,-,8.02 ,-,0.50 ,20.02 ,0.11 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.32 ,ND,8.48 ,0.4263,0.501 ,0.425 ,
2020/3/13 17:00,-1638,-1849,0.07 ,DS,18.6 ,16.7 ,18.3 ,16.5 ,0.40 ,16.7 ,18.4 ,12.6 ,19.0 ,18.2 ,18.5 ,18.4 ,18.4 ,17.1 ,18.1 ,18.2 ,17.9 ,18.0 ,18.4 ,18.5 ,16.2 ,176.7 ,12.4 ,12.9 ,20.5 ,4.16 ,0.508 ,-,8.09 ,-,0.51 ,19.58 ,0.11 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0064 ,1.35E-05,4.0E+01,1.25E-02,3,-,67.28 ,ND,8.50 ,0.4314,0.506 ,0.431 ,
2020/3/13 23:00,-1641,-1870,0.07 ,DS,18.5 ,16.8 ,18.3 ,16.5 ,0.40 ,16.7 ,18.4 ,12.6 ,19.0 ,18.2 ,18.5 ,18.4 ,18.3 ,17.0 ,18.1 ,18.2 ,17.9 ,18.0 ,18.3 ,18.5 ,16.3 ,176.7 ,12.5 ,12.9 ,20.6 ,4.13 ,0.508 ,-,8.11 ,-,0.51 ,19.49 ,0.11 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0065 ,1.35E-05,4.0E+01,1.75E-02,3,-,67.30 ,ND,8.50 ,0.4319,0.507 ,0.431 ,
2020/3/14 5:00,-1640,-1871,0.07 ,DS,18.6 ,16.8 ,18.3 ,16.5 ,0.40 ,16.7 ,18.4 ,12.6 ,19.0 ,18.2 ,18.5 ,18.4 ,18.4 ,17.1 ,18.1 ,18.2 ,17.9 ,18.0 ,18.3 ,18.6 ,16.2 ,176.7 ,12.4 ,12.9 ,20.7 ,4.24 ,0.509 ,-,8.11 ,-,0.51 ,20.28 ,0.11 ,0.11 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.1E+01,7.53E-03,3,-,67.33 ,ND,8.57 ,0.4317,0.507 ,0.431 ,
2020/3/14 11:00,-1641,-1865,0.07 ,DS,18.6 ,16.8 ,18.3 ,16.5 ,0.40 ,16.7 ,18.5 ,12.5 ,19.0 ,18.2 ,18.5 ,18.4 ,18.3 ,17.1 ,18.1 ,18.2 ,17.9 ,18.0 ,18.3 ,18.6 ,16.2 ,176.7 ,12.5 ,12.9 ,20.6 ,4.29 ,0.509 ,-,8.14 ,-,0.51 ,19.17 ,0.11 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0057 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.33 ,ND,8.55 ,0.4316,0.507 ,0.431 ,
2020/3/14 17:00,-1641,-1820,0.07 ,DS,18.6 ,16.8 ,18.3 ,16.5 ,0.39 ,16.7 ,18.5 ,12.5 ,19.0 ,18.2 ,18.5 ,18.4 ,18.4 ,17.1 ,18.1 ,18.2 ,17.9 ,18.0 ,18.3 ,18.6 ,16.2 ,176.2 ,12.4 ,12.9 ,20.4 ,4.16 ,0.509 ,-,8.16 ,-,0.51 ,18.84 ,0.11 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0075 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.34 ,ND,8.53 ,0.4317,0.507 ,0.431 ,
2020/3/14 23:00,-1639,-1801,0.07 ,DS,18.6 ,16.7 ,18.3 ,16.5 ,0.38 ,16.7 ,18.4 ,12.4 ,19.0 ,18.2 ,18.5 ,18.4 ,18.4 ,17.0 ,18.1 ,18.2 ,17.9 ,18.0 ,18.3 ,18.6 ,16.2 ,176.0 ,12.5 ,12.9 ,20.1 ,4.16 ,0.509 ,-,8.14 ,-,0.51 ,20.02 ,0.11 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0084 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.35 ,ND,8.57 ,0.432,0.507 ,0.431 ,
2020/3/15 5:00,-1641,-1804,0.07 ,DS,18.6 ,16.8 ,18.3 ,16.5 ,0.38 ,16.7 ,18.5 ,12.3 ,19.0 ,18.3 ,18.5 ,18.4 ,18.4 ,17.0 ,18.1 ,18.2 ,18.0 ,18.1 ,18.3 ,18.6 ,16.2 ,175.8 ,12.5 ,12.9 ,19.9 ,3.90 ,0.509 ,-,8.19 ,-,0.51 ,19.31 ,0.11 ,0.11 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.32 ,ND,8.56 ,0.4318,0.507 ,0.431 ,
2020/3/15 11:00,-1642,-1813,0.07 ,DS,18.6 ,16.8 ,18.4 ,16.5 ,0.38 ,16.7 ,18.4 ,12.3 ,19.0 ,18.2 ,18.5 ,18.4 ,18.4 ,17.0 ,18.1 ,18.2 ,17.9 ,18.0 ,18.3 ,18.6 ,16.1 ,175.9 ,12.4 ,12.9 ,19.7 ,4.13 ,0.509 ,-,8.13 ,-,0.51 ,19.79 ,0.11 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0071 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.32 ,ND,8.56 ,0.4317,0.507 ,0.431 ,
2020/3/15 17:00,-1641,-1805,0.07 ,DS,18.6 ,16.8 ,18.3 ,16.5 ,0.38 ,16.7 ,18.4 ,12.3 ,19.1 ,18.3 ,18.5 ,18.4 ,18.4 ,17.1 ,18.1 ,18.3 ,17.9 ,18.0 ,18.3 ,18.6 ,16.2 ,175.8 ,12.4 ,12.8 ,19.5 ,3.87 ,0.509 ,-,8.16 ,-,0.51 ,20.05 ,0.11 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0071 ,1.35E-05,4.1E+01,ND,3,-,67.33 ,ND,8.50 ,0.4323,0.507 ,0.431 ,
2020/3/15 23:00,-1638,-1797,0.07 ,DS,18.6 ,16.8 ,18.4 ,16.5 ,0.38 ,16.7 ,18.4 ,12.3 ,19.0 ,18.2 ,18.5 ,18.4 ,18.4 ,17.1 ,18.1 ,18.2 ,17.9 ,18.0 ,18.3 ,18.6 ,16.2 ,175.7 ,12.4 ,12.8 ,19.5 ,4.03 ,0.509 ,-,8.13 ,-,0.51 ,19.29 ,0.11 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0069 ,1.35E-05,4.0E+01,ND,3,-,67.34 ,ND,8.53 ,0.4324,0.507 ,0.431 ,
2020/3/16 5:00,-1637,-1781,0.07 ,DS,18.7 ,16.8 ,18.3 ,16.5 ,0.38 ,16.7 ,18.4 ,12.3 ,19.0 ,18.3 ,18.5 ,18.5 ,18.4 ,17.1 ,18.1 ,18.2 ,17.9 ,18.0 ,18.3 ,18.5 ,16.1 ,175.5 ,12.4 ,12.9 ,19.6 ,3.77 ,0.509 ,-,8.11 ,-,0.51 ,19.57 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0069 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.33 ,ND,8.58 ,0.432,0.507 ,0.431 ,
2020/3/16 11:00,-1635,-1778,0.07 ,DS,18.6 ,16.8 ,18.3 ,16.5 ,0.39 ,16.7 ,18.4 ,12.3 ,19.0 ,18.3 ,18.5 ,18.4 ,18.4 ,17.0 ,18.1 ,18.2 ,17.8 ,18.0 ,18.3 ,18.6 ,16.2 ,175.4 ,12.4 ,12.8 ,19.3 ,2.47 ,0.509 ,-,8.12 ,-,0.51 ,19.12 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.36E-06,4.0E+01,1.00E-02,3,-,67.32 ,ND,8.60 ,0.4321,0.507 ,0.431 ,
2020/3/16 17:00,-1643,-1814,0.07 ,DS,18.7 ,16.8 ,18.3 ,16.5 ,0.40 ,16.7 ,18.4 ,12.1 ,19.1 ,18.3 ,18.5 ,18.5 ,18.4 ,17.1 ,18.1 ,18.2 ,17.9 ,18.1 ,18.3 ,18.6 ,16.2 ,175.6 ,12.4 ,12.8 ,19.4 ,2.37 ,0.509 ,-,8.13 ,-,0.51 ,19.27 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.33 ,ND,8.53 ,0.4322,0.507 ,0.431 ,
2020/3/16 23:00,-1647,-1876,0.07 ,DS,18.7 ,16.8 ,18.4 ,16.5 ,0.38 ,16.7 ,18.4 ,12.1 ,19.1 ,18.3 ,18.5 ,18.5 ,18.4 ,17.1 ,18.1 ,18.2 ,17.8 ,18.1 ,18.3 ,18.6 ,16.2 ,176.1 ,12.4 ,12.8 ,19.3 ,2.37 ,0.509 ,-,8.14 ,-,0.51 ,19.38 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0066 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.30 ,ND,8.58 ,0.4318,0.507 ,0.431 ,
2020/3/17 5:00,-1651,-1904,0.07 ,DS,18.7 ,16.8 ,18.4 ,16.5 ,0.38 ,16.7 ,18.4 ,12.1 ,19.1 ,18.3 ,18.5 ,18.5 ,18.4 ,17.1 ,18.1 ,18.2 ,17.9 ,18.1 ,18.4 ,18.6 ,16.2 ,176.3 ,12.4 ,12.8 ,19.2 ,2.34 ,0.509 ,-,8.18 ,-,0.51 ,18.81 ,0.12 ,0.11 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.31 ,ND,8.61 ,0.4314,0.507 ,0.430 ,
2020/3/17 11:00,-1647,-1902,0.07 ,DS,18.6 ,16.8 ,18.3 ,16.5 ,0.39 ,16.7 ,18.4 ,12.1 ,19.1 ,18.3 ,18.5 ,18.5 ,18.4 ,17.0 ,18.1 ,18.3 ,17.8 ,18.1 ,18.4 ,18.6 ,16.2 ,176.4 ,12.4 ,12.8 ,18.9 ,2.21 ,0.509 ,-,8.14 ,-,0.51 ,19.57 ,0.12 ,0.11 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0071 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.28 ,ND,8.56 ,0.4318,0.507 ,0.431 ,
2020/3/17 17:00,-1640,-1857,0.07 ,DS,18.6 ,16.7 ,18.3 ,16.6 ,0.39 ,16.7 ,18.4 ,12.1 ,19.1 ,18.3 ,18.5 ,18.5 ,18.4 ,17.1 ,18.1 ,18.3 ,17.9 ,18.1 ,18.4 ,18.6 ,16.2 ,176.0 ,12.4 ,12.8 ,18.8 ,2.81 ,0.509 ,-,8.14 ,-,0.51 ,19.32 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0072 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.31 ,ND,8.57 ,0.4319,0.507 ,0.431 ,
2020/3/17 23:00,-1638,-1839,0.07 ,DS,18.7 ,16.8 ,18.3 ,16.5 ,0.40 ,16.7 ,18.4 ,12.1 ,19.0 ,18.3 ,18.5 ,18.5 ,18.4 ,17.1 ,18.1 ,18.2 ,17.8 ,18.0 ,18.3 ,18.6 ,16.2 ,175.8 ,12.4 ,12.8 ,18.9 ,2.68 ,0.509 ,-,8.12 ,-,0.51 ,19.47 ,0.12 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0058 ,1.36E-05,4.0E+01,ND,3,-,67.32 ,ND,8.53 ,0.4322,0.507 ,0.431 ,
2020/3/18 5:00,-1639,-1833,0.07 ,DS,18.7 ,16.8 ,18.3 ,16.5 ,0.39 ,16.6 ,18.4 ,12.1 ,19.0 ,18.3 ,18.5 ,18.4 ,18.4 ,17.1 ,18.1 ,18.3 ,18.0 ,18.1 ,18.3 ,18.6 ,16.3 ,175.8 ,12.4 ,12.8 ,19.0 ,2.71 ,0.509 ,-,8.14 ,-,0.51 ,20.05 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0075 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.31 ,ND,8.54 ,0.4325,0.507 ,0.431 ,
2020/3/18 11:00,-1641,-1856,0.07 ,DS,18.7 ,16.8 ,18.3 ,16.5 ,0.39 ,16.7 ,18.4 ,12.1 ,19.0 ,18.2 ,18.5 ,18.4 ,18.3 ,17.0 ,18.1 ,18.2 ,17.9 ,18.0 ,18.3 ,18.6 ,16.2 ,176.0 ,12.4 ,12.8 ,18.9 ,2.58 ,0.509 ,-,8.17 ,-,0.51 ,19.77 ,0.12 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0058 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.33 ,ND,8.55 ,0.4318,0.507 ,0.431 ,
2020/3/18 17:00,-1641,-1866,0.07 ,DS,18.7 ,16.8 ,18.3 ,16.5 ,0.39 ,16.7 ,18.4 ,12.2 ,19.0 ,18.3 ,18.5 ,18.5 ,18.4 ,17.1 ,18.1 ,18.3 ,17.9 ,18.1 ,18.3 ,18.6 ,16.2 ,176.1 ,12.4 ,12.8 ,19.2 ,4.47 ,0.509 ,-,8.11 ,-,0.51 ,19.75 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0068 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.24 ,ND,8.52 ,0.4318,0.507 ,0.431 ,
2020/3/18 23:00,-1643,-1889,0.07 ,DS,18.7 ,16.9 ,18.3 ,16.5 ,0.39 ,16.6 ,18.4 ,12.2 ,19.2 ,18.3 ,18.5 ,18.5 ,18.4 ,17.1 ,18.1 ,18.3 ,17.9 ,18.1 ,18.3 ,18.7 ,16.2 ,176.3 ,12.4 ,12.8 ,19.4 ,4.47 ,0.509 ,-,8.13 ,-,0.51 ,19.40 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.25 ,ND,8.53 ,0.4324,0.507 ,0.431 ,
2020/3/19 5:00,-1641,-1874,0.07 ,DS,18.7 ,16.8 ,18.4 ,16.5 ,0.39 ,16.5 ,18.5 ,12.2 ,19.2 ,18.3 ,18.6 ,18.5 ,18.4 ,17.1 ,18.2 ,18.3 ,17.9 ,18.1 ,18.2 ,18.7 ,16.2 ,176.2 ,12.4 ,12.8 ,19.5 ,4.47 ,0.509 ,-,8.13 ,-,0.51 ,20.10 ,0.12 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0065 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.28 ,ND,8.50 ,0.4323,0.507 ,0.431 ,
2020/3/19 11:00,-1619,-1858,0.07 ,DS,18.7 ,16.8 ,18.4 ,16.4 ,0.39 ,16.5 ,18.5 ,12.2 ,19.1 ,18.3 ,18.6 ,18.6 ,18.5 ,17.1 ,18.2 ,18.4 ,17.9 ,18.1 ,18.2 ,18.7 ,16.2 ,176.1 ,12.4 ,12.8 ,19.4 ,4.73 ,0.509 ,-,8.12 ,-,0.51 ,19.02 ,0.11 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.24 ,ND,8.46 ,0.4316,0.507 ,0.431 ,
2020/3/19 17:00,-1561,-1811,0.07 ,DS,18.7 ,16.7 ,18.4 ,16.4 ,0.39 ,16.4 ,18.5 ,12.2 ,19.1 ,18.3 ,18.6 ,18.5 ,18.5 ,17.0 ,18.2 ,18.4 ,17.8 ,18.1 ,18.2 ,18.7 ,16.2 ,175.6 ,12.4 ,12.8 ,19.5 ,4.37 ,0.509 ,-,8.11 ,-,0.51 ,19.60 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0080 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.26 ,ND,8.56 ,0.4322,0.507 ,0.431 ,
2020/3/19 23:00,-1501,-1760,0.07 ,DS,18.6 ,16.7 ,18.4 ,16.4 ,0.39 ,16.4 ,18.5 ,12.3 ,19.1 ,18.3 ,18.5 ,18.5 ,18.5 ,17.0 ,18.2 ,18.3 ,17.9 ,18.1 ,18.1 ,18.7 ,16.2 ,175.2 ,12.4 ,12.8 ,19.6 ,4.47 ,0.509 ,-,8.10 ,-,0.51 ,19.86 ,0.11 ,0.09 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0063 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.25 ,ND,8.50 ,0.4324,0.507 ,0.431 ,
2020/3/20 5:00,-1449,-1729,0.07 ,DS,18.6 ,16.6 ,18.4 ,16.3 ,0.37 ,16.4 ,18.5 ,12.3 ,19.0 ,18.3 ,18.5 ,18.4 ,18.4 ,17.0 ,18.1 ,18.3 ,17.9 ,18.0 ,18.1 ,18.6 ,16.1 ,174.6 ,12.4 ,12.8 ,19.8 ,4.70 ,0.509 ,-,8.10 ,-,0.51 ,19.86 ,0.11 ,0.09 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0078 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.24 ,ND,8.51 ,0.4324,0.507 ,0.432 ,
2020/3/20 11:00,-1487,-1744,0.07 ,DS,18.6 ,16.6 ,18.3 ,16.3 ,0.36 ,16.4 ,18.4 ,12.1 ,19.0 ,18.2 ,18.5 ,18.4 ,18.4 ,16.9 ,18.1 ,18.3 ,17.9 ,18.0 ,18.0 ,18.6 ,16.1 ,174.5 ,12.4 ,12.8 ,19.8 ,4.47 ,0.509 ,-,8.07 ,-,0.51 ,19.94 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0072 ,1.36E-05,4.0E+01,ND,3,-,67.32 ,ND,8.47 ,0.4323,0.507 ,0.431 ,
2020/3/20 17:00,-1566,-1799,0.07 ,DS,18.6 ,16.7 ,18.3 ,16.2 ,0.39 ,16.4 ,18.4 ,12.1 ,19.0 ,18.2 ,18.5 ,18.3 ,18.3 ,16.9 ,18.1 ,18.2 ,17.8 ,18.0 ,18.0 ,18.6 ,16.1 ,175.0 ,12.4 ,12.8 ,19.9 ,4.57 ,0.509 ,-,8.03 ,-,0.51 ,19.03 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0061 ,1.36E-05,4.0E+01,ND,3,-,67.27 ,ND,8.52 ,0.4324,0.507 ,0.432 ,
2020/3/20 23:00,-1614,-1835,0.07 ,DS,18.6 ,16.6 ,18.3 ,16.1 ,0.40 ,16.3 ,18.4 ,12.1 ,19.0 ,18.2 ,18.5 ,18.4 ,18.3 ,16.9 ,18.1 ,18.2 ,17.7 ,17.9 ,18.1 ,18.5 ,16.1 ,175.3 ,12.3 ,12.8 ,19.8 ,4.24 ,0.509 ,-,8.09 ,-,0.51 ,19.51 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0080 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.25 ,ND,8.55 ,0.4326,0.508 ,0.432 ,
2020/3/21 5:00,-1633,-1848,0.07 ,DS,18.6 ,16.6 ,18.3 ,16.1 ,0.40 ,16.4 ,18.4 ,12.2 ,19.0 ,18.2 ,18.5 ,18.4 ,18.3 ,16.8 ,18.1 ,18.2 ,17.8 ,17.9 ,18.1 ,18.5 ,16.1 ,175.5 ,12.3 ,12.8 ,19.6 ,4.13 ,0.509 ,-,8.11 ,-,0.51 ,19.41 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0087 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.25 ,ND,8.55 ,0.4325,0.507 ,0.432 ,
2020/3/21 11:00,-1631,-1842,0.07 ,DS,18.6 ,16.6 ,18.3 ,16.1 ,0.41 ,16.4 ,18.4 ,12.2 ,19.0 ,18.2 ,18.5 ,18.4 ,18.3 ,16.8 ,18.1 ,18.2 ,17.8 ,17.9 ,18.1 ,18.5 ,16.0 ,175.6 ,12.3 ,12.8 ,19.5 ,4.37 ,0.508 ,-,8.10 ,-,0.51 ,19.07 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,ND,3,-,67.25 ,ND,8.48 ,0.4319,0.507 ,0.431 ,
2020/3/21 17:00,-1622,-1838,0.07 ,DS,18.6 ,16.6 ,18.3 ,16.1 ,0.39 ,16.3 ,18.3 ,12.2 ,19.0 ,18.2 ,18.4 ,18.3 ,18.3 ,16.8 ,18.0 ,18.1 ,17.7 ,17.9 ,18.1 ,18.5 ,16.1 ,175.4 ,12.3 ,12.8 ,19.5 ,4.16 ,0.509 ,-,8.11 ,-,0.51 ,19.59 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.19 ,ND,8.50 ,0.4321,0.507 ,0.431 ,
2020/3/21 23:00,-1649,-1859,0.07 ,DS,18.6 ,16.6 ,18.2 ,16.1 ,0.39 ,16.3 ,18.3 ,12.2 ,19.0 ,18.1 ,18.4 ,18.4 ,18.3 ,16.8 ,18.1 ,18.2 ,17.7 ,17.9 ,18.1 ,18.5 ,16.0 ,175.6 ,12.3 ,12.8 ,19.7 ,4.11 ,0.509 ,-,8.12 ,-,0.51 ,19.23 ,0.12 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0087 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.21 ,ND,8.50 ,0.4325,0.507 ,0.431 ,
2020/3/22 5:00,-1623,-1837,0.06 ,DS,18.6 ,16.6 ,18.2 ,16.1 ,0.39 ,16.3 ,18.3 ,12.3 ,19.0 ,18.1 ,18.4 ,18.4 ,18.3 ,16.8 ,18.0 ,18.1 ,17.8 ,17.9 ,18.1 ,18.5 ,16.0 ,175.6 ,12.3 ,12.8 ,19.7 ,4.00 ,0.509 ,-,8.09 ,-,0.51 ,18.75 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0073 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.23 ,ND,8.52 ,0.4326,0.507 ,0.432 ,
2020/3/22 11:00,-1587,-1806,0.07 ,DS,18.6 ,16.6 ,18.2 ,16.1 ,0.41 ,16.3 ,18.3 ,12.5 ,18.9 ,18.1 ,18.4 ,18.4 ,18.3 ,16.8 ,18.0 ,18.1 ,17.8 ,17.9 ,18.1 ,18.5 ,16.0 ,175.3 ,12.3 ,12.8 ,19.5 ,2.91 ,0.509 ,-,8.05 ,-,0.51 ,19.21 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0075 ,1.36E-05,4.0E+01,ND,3,-,67.24 ,ND,8.49 ,0.4321,0.507 ,0.431 ,
2020/3/22 17:00,-1578,-1798,0.06 ,DS,18.6 ,16.6 ,18.2 ,16.1 ,0.40 ,16.3 ,18.3 ,12.5 ,19.0 ,18.1 ,18.4 ,18.4 ,18.3 ,16.8 ,18.1 ,18.2 ,17.7 ,17.8 ,18.1 ,18.4 ,16.0 ,175.0 ,12.3 ,12.8 ,19.7 ,3.02 ,0.509 ,-,8.10 ,-,0.51 ,19.43 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0084 ,1.36E-05,4.0E+01,1.25E-02,3,-,67.25 ,ND,8.44 ,0.4324,0.507 ,0.431 ,
2020/3/22 23:00,-1613,-1824,0.07 ,DS,18.6 ,16.6 ,18.2 ,16.2 ,0.40 ,16.3 ,18.3 ,12.6 ,18.9 ,18.1 ,18.4 ,18.4 ,18.3 ,16.8 ,18.0 ,18.1 ,17.8 ,17.9 ,18.0 ,18.5 ,16.0 ,175.2 ,12.3 ,12.8 ,19.7 ,3.07 ,0.509 ,-,8.09 ,-,0.51 ,19.34 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0084 ,1.35E-05,4.0E+01,ND,3,-,67.23 ,ND,8.49 ,0.4324,0.507 ,0.432 ,
2020/3/23 5:00,-1641,-1846,0.07 ,DS,18.6 ,16.6 ,18.2 ,16.1 ,0.40 ,16.3 ,18.3 ,12.5 ,19.0 ,18.1 ,18.4 ,18.4 ,18.3 ,16.8 ,18.0 ,18.1 ,17.7 ,17.8 ,18.0 ,18.4 ,16.0 ,175.4 ,12.3 ,12.8 ,19.7 ,2.91 ,0.509 ,-,8.12 ,-,0.51 ,19.49 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0076 ,1.35E-05,4.0E+01,1.25E-02,3,-,67.23 ,ND,8.43 ,0.4325,0.507 ,0.431 ,
2020/3/23 11:00,-1647,-1847,0.06 ,DS,18.6 ,16.6 ,18.2 ,16.2 ,0.40 ,16.4 ,18.3 ,12.5 ,19.0 ,18.1 ,18.4 ,18.4 ,18.3 ,16.8 ,18.0 ,18.1 ,17.7 ,17.9 ,18.1 ,18.5 ,16.0 ,175.6 ,12.3 ,12.8 ,19.4 ,2.78 ,0.509 ,-,8.13 ,-,0.51 ,19.56 ,0.12 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0065 ,1.35E-05,4.0E+01,ND,3,-,67.26 ,ND,8.48 ,0.432,0.507 ,0.431 ,
2020/3/23 17:00,-1628,-1831,0.07 ,DS,18.6 ,16.6 ,18.2 ,16.2 ,0.38 ,16.4 ,18.3 ,12.5 ,19.0 ,18.1 ,18.4 ,18.4 ,18.3 ,16.8 ,18.0 ,18.1 ,17.7 ,17.9 ,18.1 ,18.5 ,16.1 ,175.3 ,12.3 ,12.8 ,19.2 ,2.81 ,0.509 ,-,8.09 ,-,0.51 ,19.63 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.20 ,ND,8.50 ,0.4323,0.507 ,0.431 ,
2020/3/23 23:00,-1647,-1847,0.07 ,DS,18.6 ,16.6 ,18.2 ,16.2 ,0.39 ,16.4 ,18.3 ,12.5 ,19.0 ,18.1 ,18.4 ,18.4 ,18.3 ,16.9 ,18.0 ,18.2 ,17.7 ,17.9 ,18.1 ,18.5 ,16.0 ,175.4 ,12.3 ,12.8 ,19.3 ,2.78 ,0.509 ,-,8.13 ,-,0.51 ,19.30 ,0.12 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0061 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.23 ,ND,8.53 ,0.4322,0.507 ,0.431 ,
2020/3/24 5:00,-1658,-1855,0.07 ,DS,18.6 ,16.6 ,18.2 ,16.2 ,0.38 ,16.4 ,18.3 ,12.5 ,19.0 ,18.2 ,18.4 ,18.5 ,18.3 ,16.9 ,18.0 ,18.1 ,17.8 ,17.9 ,18.1 ,18.5 ,16.0 ,175.4 ,12.3 ,12.8 ,19.1 ,2.68 ,0.509 ,-,8.14 ,-,0.51 ,19.31 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.23 ,ND,8.44 ,0.4319,0.507 ,0.431 ,
2020/3/24 11:00,-1669,-1864,0.07 ,DS,18.6 ,16.6 ,18.2 ,16.2 ,0.38 ,16.4 ,18.3 ,12.5 ,19.0 ,18.1 ,18.4 ,18.5 ,18.3 ,16.9 ,18.1 ,18.2 ,17.8 ,17.9 ,18.1 ,18.5 ,16.0 ,175.6 ,12.3 ,12.8 ,18.5 ,2.62 ,0.509 ,-,8.14 ,-,0.51 ,19.93 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0085 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.26 ,ND,8.52 ,0.4319,0.507 ,0.431 ,
2020/3/24 17:00,-1690,-1883,0.07 ,DS,18.6 ,16.6 ,18.2 ,16.3 ,0.38 ,16.4 ,18.3 ,12.5 ,19.0 ,18.2 ,18.4 ,18.5 ,18.3 ,16.9 ,18.1 ,18.2 ,17.8 ,17.9 ,18.1 ,18.5 ,16.1 ,175.7 ,12.3 ,12.8 ,18.4 ,2.55 ,0.509 ,-,8.15 ,-,0.51 ,19.37 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.35E-05,4.0E+01,0.00E+00,3,-,67.24 ,ND,8.52 ,0.4322,0.507 ,0.431 ,
2020/3/24 23:00,-1716,-1903,0.07 ,DS,18.6 ,16.6 ,18.2 ,16.2 ,0.37 ,16.4 ,18.3 ,12.5 ,19.0 ,18.2 ,18.5 ,18.5 ,18.3 ,16.9 ,18.1 ,18.2 ,17.8 ,17.9 ,18.1 ,18.5 ,16.1 ,176.0 ,12.3 ,12.8 ,18.2 ,2.42 ,0.509 ,-,8.15 ,-,0.51 ,18.87 ,0.12 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0067 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.24 ,ND,8.56 ,0.4321,0.507 ,0.431 ,
2020/3/25 5:00,-1730,-1914,0.07 ,DS,18.6 ,16.6 ,18.2 ,16.2 ,0.37 ,16.4 ,18.3 ,12.5 ,19.0 ,18.2 ,18.5 ,18.5 ,18.3 ,16.9 ,18.1 ,18.2 ,17.8 ,17.9 ,18.1 ,18.5 ,16.0 ,176.1 ,12.3 ,12.8 ,18.1 ,2.42 ,0.509 ,-,8.16 ,-,0.51 ,19.35 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0061 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.22 ,ND,8.55 ,0.4318,0.507 ,0.431 ,
2020/3/25 11:00,-1745,-1929,0.07 ,DS,18.6 ,16.6 ,18.3 ,16.1 ,0.38 ,16.4 ,18.3 ,12.5 ,19.0 ,18.2 ,18.5 ,18.5 ,18.3 ,16.9 ,18.1 ,18.2 ,17.8 ,17.9 ,18.2 ,18.5 ,16.0 ,176.3 ,12.3 ,12.8 ,17.6 ,4.07 ,0.509 ,-,8.17 ,-,0.51 ,18.82 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,ND,3,-,67.24 ,ND,8.60 ,0.4318,0.507 ,0.431 ,
2020/3/25 17:00,-1716,-1908,0.06 ,DS,18.6 ,16.6 ,18.3 ,16.2 ,0.39 ,16.4 ,18.4 ,12.6 ,19.0 ,18.2 ,18.5 ,18.5 ,18.3 ,16.9 ,18.1 ,18.2 ,17.8 ,17.9 ,18.1 ,18.5 ,16.1 ,176.1 ,12.3 ,12.8 ,17.4 ,4.34 ,0.509 ,-,8.14 ,-,0.51 ,19.29 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0067 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.22 ,ND,8.53 ,0.4321,0.507 ,0.431 ,
2020/3/25 23:00,-1729,-1921,0.06 ,DS,18.6 ,16.6 ,18.3 ,16.2 ,0.38 ,16.4 ,18.4 ,12.6 ,19.0 ,18.2 ,18.5 ,18.5 ,18.3 ,16.9 ,18.1 ,18.2 ,17.8 ,17.9 ,18.1 ,18.6 ,16.1 ,176.2 ,12.3 ,12.8 ,17.4 ,4.31 ,0.509 ,-,8.16 ,-,0.51 ,19.55 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0068 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.21 ,ND,8.55 ,0.432,0.507 ,0.431 ,
2020/3/26 5:00,-1733,-1924,0.06 ,DS,18.6 ,16.6 ,18.3 ,16.2 ,0.38 ,16.4 ,18.4 ,12.6 ,19.0 ,18.2 ,18.5 ,18.5 ,18.3 ,16.9 ,18.1 ,18.2 ,17.8 ,17.9 ,18.1 ,18.6 ,16.1 ,176.2 ,12.3 ,12.8 ,17.4 ,4.24 ,0.509 ,-,8.15 ,-,0.51 ,18.51 ,0.12 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.0E+01,ND,3,-,67.22 ,ND,8.50 ,0.4319,0.507 ,0.431 ,
2020/3/26 11:00,-1728,-1919,0.06 ,DS,18.6 ,16.7 ,18.3 ,16.2 ,0.39 ,16.5 ,18.4 ,12.6 ,19.0 ,18.2 ,18.5 ,18.5 ,18.4 ,16.9 ,18.1 ,18.3 ,17.9 ,17.9 ,18.2 ,18.6 ,16.1 ,176.2 ,12.3 ,12.7 ,17.2 ,4.21 ,0.509 ,-,8.14 ,-,0.51 ,19.87 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.23 ,ND,8.50 ,0.432,0.507 ,0.431 ,
2020/3/26 17:00,-1705,-1902,0.06 ,DS,18.6 ,16.6 ,18.3 ,16.2 ,0.39 ,16.5 ,18.4 ,12.6 ,19.0 ,18.2 ,18.5 ,18.5 ,18.4 ,17.0 ,18.1 ,18.2 ,17.9 ,18.0 ,18.1 ,18.6 ,16.1 ,176.1 ,12.3 ,12.7 ,17.1 ,4.21 ,0.509 ,-,8.14 ,-,0.51 ,20.08 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0084 ,1.37E-05,4.0E+01,1.00E-02,3,-,67.18 ,ND,8.51 ,0.4319,0.507 ,0.431 ,
2020/3/26 23:00,-1718,-1914,0.06 ,DS,18.6 ,16.7 ,18.3 ,16.3 ,0.38 ,16.5 ,18.4 ,12.7 ,19.0 ,18.2 ,18.5 ,18.5 ,18.4 ,17.0 ,18.1 ,18.3 ,17.9 ,18.0 ,18.2 ,18.6 ,16.1 ,176.2 ,12.3 ,12.8 ,17.3 ,4.18 ,0.509 ,-,8.15 ,-,0.51 ,19.31 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.18 ,ND,8.52 ,0.4322,0.507 ,0.431 ,
2020/3/27 5:00,-1700,-1898,0.06 ,DS,18.7 ,16.7 ,18.3 ,16.3 ,0.39 ,16.5 ,18.4 ,12.7 ,19.0 ,18.2 ,18.5 ,18.5 ,18.4 ,17.0 ,18.1 ,18.3 ,17.9 ,18.0 ,18.2 ,18.6 ,16.1 ,176.1 ,12.3 ,12.7 ,17.3 ,4.34 ,0.509 ,-,8.12 ,-,0.51 ,19.58 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.21 ,ND,8.52 ,0.4323,0.507 ,0.431 ,
2020/3/27 11:00,-1662,-1866,0.06 ,DS,18.7 ,16.7 ,18.3 ,16.3 ,0.39 ,16.5 ,18.4 ,12.7 ,19.1 ,18.3 ,18.5 ,18.6 ,18.4 ,17.0 ,18.1 ,18.3 ,17.9 ,18.0 ,18.2 ,18.6 ,16.1 ,176.0 ,12.3 ,12.7 ,17.2 ,4.21 ,0.509 ,-,8.10 ,-,0.51 ,19.48 ,0.11 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0063 ,1.37E-05,4.0E+01,ND,3,-,67.19 ,ND,8.51 ,0.4317,0.507 ,0.431 ,
2020/3/27 17:00,-1600,-1816,0.06 ,DS,18.7 ,16.7 ,18.3 ,16.3 ,0.39 ,16.5 ,18.4 ,12.8 ,19.0 ,18.3 ,18.5 ,18.6 ,18.4 ,17.0 ,18.1 ,18.3 ,17.9 ,18.0 ,18.1 ,18.6 ,16.2 ,175.6 ,12.3 ,12.7 ,17.2 ,4.24 ,0.508 ,-,8.12 ,-,0.51 ,19.54 ,0.11 ,0.09 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0067 ,1.36E-05,4.0E+01,ND,3,-,67.20 ,ND,8.53 ,0.432,0.507 ,0.431 ,
2020/3/27 23:00,-1587,-1805,0.07 ,DS,18.7 ,16.7 ,18.4 ,16.3 ,0.39 ,16.5 ,18.4 ,12.9 ,19.1 ,18.3 ,18.6 ,18.6 ,18.4 ,17.0 ,18.2 ,18.3 ,17.9 ,18.0 ,18.2 ,18.6 ,16.2 ,175.4 ,12.3 ,12.7 ,17.4 ,4.34 ,0.508 ,-,8.10 ,-,0.51 ,19.90 ,0.11 ,0.09 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.20 ,ND,8.49 ,0.4326,0.507 ,0.431 ,
2020/3/28 5:00,-1581,-1802,0.06 ,DS,18.7 ,16.7 ,18.4 ,16.3 ,0.39 ,16.5 ,18.4 ,12.9 ,19.1 ,18.3 ,18.5 ,18.6 ,18.4 ,17.0 ,18.2 ,18.3 ,17.9 ,18.0 ,18.2 ,18.6 ,16.3 ,175.2 ,12.3 ,12.7 ,17.6 ,4.24 ,0.508 ,-,8.07 ,-,0.51 ,19.18 ,0.11 ,0.09 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0069 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.20 ,ND,8.51 ,0.4324,0.507 ,0.431 ,
2020/3/28 11:00,-1615,-1827,0.06 ,DS,18.7 ,16.8 ,18.4 ,16.4 ,0.38 ,16.6 ,18.5 ,12.9 ,19.1 ,18.3 ,18.6 ,18.6 ,18.4 ,17.0 ,18.2 ,18.3 ,17.9 ,18.1 ,18.2 ,18.6 ,16.2 ,175.5 ,12.3 ,12.7 ,17.9 ,4.31 ,0.508 ,-,8.08 ,-,0.51 ,18.95 ,0.11 ,0.09 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.19 ,ND,8.49 ,0.4323,0.507 ,0.431 ,
2020/3/28 17:00,-1651,-1857,0.06 ,DS,18.7 ,16.8 ,18.4 ,16.4 ,0.39 ,16.6 ,18.5 ,13.0 ,19.1 ,18.3 ,18.6 ,18.6 ,18.5 ,17.1 ,18.2 ,18.3 ,17.9 ,18.1 ,18.2 ,18.7 ,16.3 ,175.7 ,12.3 ,12.7 ,18.0 ,4.28 ,0.508 ,-,8.11 ,-,0.51 ,19.29 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0067 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.18 ,ND,8.50 ,0.4325,0.507 ,0.431 ,
2020/3/28 23:00,-1699,-1895,0.06 ,DS,18.7 ,16.8 ,18.4 ,16.4 ,0.39 ,16.6 ,18.5 ,13.0 ,19.1 ,18.3 ,18.6 ,18.7 ,18.5 ,17.1 ,18.2 ,18.4 ,18.0 ,18.1 ,18.2 ,18.7 ,16.3 ,176.0 ,12.3 ,12.7 ,18.1 ,4.21 ,0.508 ,-,8.11 ,-,0.51 ,18.93 ,0.11 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0078 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.17 ,ND,8.55 ,0.4324,0.507 ,0.431 ,
2020/3/29 5:00,-1720,-1908,0.06 ,DS,18.7 ,16.8 ,18.4 ,16.5 ,0.37 ,16.6 ,18.5 ,12.9 ,19.1 ,18.3 ,18.6 ,18.7 ,18.5 ,17.1 ,18.2 ,18.4 ,18.0 ,18.1 ,18.2 ,18.7 ,16.3 ,176.1 ,12.3 ,12.7 ,17.9 ,4.21 ,0.509 ,-,8.16 ,-,0.51 ,19.85 ,0.11 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.18 ,ND,8.55 ,0.4319,0.507 ,0.430 ,
2020/3/29 11:00,-1742,-1921,0.06 ,DS,18.7 ,16.8 ,18.4 ,16.5 ,0.37 ,16.6 ,18.5 ,12.8 ,19.2 ,18.4 ,18.6 ,18.7 ,18.5 ,17.1 ,18.3 ,18.4 ,18.0 ,18.1 ,18.2 ,18.7 ,16.2 ,176.3 ,12.3 ,12.7 ,17.6 ,4.11 ,0.509 ,-,8.17 ,-,0.51 ,19.62 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.36E-05,4.1E+01,2.51E-03,3,-,67.21 ,ND,8.57 ,0.4318,0.507 ,0.430 ,
2020/3/29 17:00,-1720,-1902,0.06 ,DS,18.7 ,16.8 ,18.5 ,16.5 ,0.36 ,16.6 ,18.5 ,12.8 ,19.2 ,18.4 ,18.6 ,18.7 ,18.5 ,17.1 ,18.3 ,18.4 ,18.1 ,18.1 ,18.2 ,18.7 ,16.2 ,176.2 ,12.3 ,12.7 ,17.2 ,4.11 ,0.509 ,-,8.19 ,-,0.51 ,19.44 ,0.11 ,0.10 ,0.69 ,0.43 ,0.01 ,0.01 ,0.0073 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.19 ,ND,8.59 ,0.4319,0.507 ,0.431 ,
2020/3/29 23:00,-1735,-1912,0.06 ,DS,18.8 ,16.8 ,18.4 ,16.5 ,0.37 ,16.6 ,18.5 ,12.8 ,19.2 ,18.4 ,18.7 ,18.7 ,18.5 ,17.1 ,18.3 ,18.4 ,18.1 ,18.1 ,18.2 ,18.8 ,16.3 ,176.3 ,12.3 ,12.7 ,16.7 ,4.05 ,0.509 ,-,8.18 ,-,0.51 ,19.89 ,0.11 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.19 ,ND,8.62 ,0.4321,0.507 ,0.430 ,
2020/3/30 5:00,-1747,-1922,0.06 ,DS,18.8 ,16.8 ,18.5 ,16.5 ,0.36 ,16.6 ,18.6 ,12.8 ,19.2 ,18.4 ,18.7 ,18.7 ,18.6 ,17.2 ,18.3 ,18.4 ,18.1 ,18.1 ,18.2 ,18.8 ,16.1 ,176.3 ,12.3 ,12.7 ,16.3 ,4.08 ,0.509 ,-,8.18 ,-,0.51 ,19.94 ,0.11 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.34E-05,4.0E+01,2.51E-03,3,-,67.19 ,ND,8.56 ,0.4319,0.507 ,0.431 ,
2020/3/30 11:00,-1765,-1935,0.07 ,DS,18.8 ,16.8 ,18.5 ,16.6 ,0.37 ,16.6 ,18.6 ,12.8 ,19.2 ,18.4 ,18.7 ,18.7 ,18.6 ,17.2 ,18.3 ,18.4 ,18.1 ,18.1 ,18.2 ,18.8 ,16.2 ,176.5 ,12.3 ,12.7 ,16.1 ,4.05 ,0.509 ,-,8.16 ,-,0.51 ,20.05 ,0.11 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0066 ,1.34E-05,4.0E+01,7.53E-03,3,-,67.18 ,ND,8.57 ,0.4323,0.507 ,0.431 ,
2020/3/30 17:00,-1739,-1914,0.06 ,DS,18.8 ,16.8 ,18.5 ,16.6 ,0.37 ,16.6 ,18.6 ,12.8 ,19.2 ,18.4 ,18.7 ,18.7 ,18.6 ,17.2 ,18.3 ,18.5 ,18.1 ,18.1 ,18.2 ,18.8 ,16.3 ,176.5 ,12.3 ,12.7 ,16.1 ,3.98 ,0.508 ,-,8.15 ,-,0.51 ,19.77 ,0.11 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0086 ,1.34E-05,4.0E+01,ND,3,-,67.19 ,ND,8.57 ,0.431,0.506 ,0.430 ,
2020/3/30 23:00,-1755,-1925,0.06 ,DS,18.8 ,16.8 ,18.5 ,16.6 ,0.37 ,16.6 ,18.6 ,12.8 ,19.2 ,18.4 ,18.7 ,18.7 ,18.6 ,17.2 ,18.3 ,18.5 ,18.1 ,18.2 ,18.2 ,18.8 ,16.3 ,176.5 ,12.3 ,12.7 ,16.1 ,4.02 ,0.508 ,-,8.15 ,-,0.51 ,19.48 ,0.11 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0090 ,1.34E-05,4.0E+01,ND,3,-,67.20 ,ND,8.61 ,0.4316,0.506 ,0.430 ,
2020/3/31 5:00,-1752,-1921,0.06 ,DS,18.8 ,16.8 ,18.5 ,16.6 ,0.37 ,16.6 ,18.6 ,12.8 ,19.2 ,18.4 ,18.7 ,18.7 ,18.6 ,17.2 ,18.3 ,18.5 ,18.1 ,18.1 ,18.2 ,18.8 ,16.2 ,176.5 ,12.3 ,12.7 ,15.9 ,3.95 ,0.508 ,-,8.19 ,-,0.51 ,19.80 ,0.11 ,0.10 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0069 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.20 ,ND,8.57 ,0.4318,0.506 ,0.430 ,
2020/3/31 11:00,-1755,-1923,0.06 ,DS,18.8 ,16.8 ,18.5 ,16.5 ,0.38 ,16.6 ,18.6 ,12.8 ,19.2 ,18.4 ,18.7 ,18.7 ,18.6 ,17.2 ,18.3 ,18.5 ,18.1 ,18.2 ,18.2 ,18.8 ,16.3 ,176.7 ,12.3 ,12.7 ,15.8 ,3.95 ,0.507 ,-,8.14 ,-,0.51 ,18.32 ,0.08 ,0.07 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0066 ,1.35E-05,4.0E+01,ND,3,-,67.20 ,ND,8.53 ,0.4308,0.505 ,0.430 ,
2020/3/31 17:00,-1722,-1895,0.06 ,DS,18.8 ,16.9 ,18.5 ,16.6 ,0.38 ,16.6 ,18.6 ,12.9 ,19.2 ,18.5 ,18.7 ,18.7 ,18.6 ,17.2 ,18.3 ,18.5 ,18.1 ,18.2 ,18.2 ,18.8 ,16.2 ,176.4 ,12.3 ,12.7 ,15.8 ,3.98 ,0.507 ,-,8.14 ,-,0.51 ,17.10 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.34E-05,4.0E+01,ND,3,-,67.18 ,ND,8.45 ,0.431,0.506 ,0.430 ,
2020/3/31 23:00,-1709,-1885,0.07 ,DS,18.8 ,16.9 ,18.5 ,16.6 ,0.38 ,16.7 ,18.6 ,13.0 ,19.2 ,18.5 ,18.7 ,18.7 ,18.6 ,17.2 ,18.3 ,18.5 ,18.1 ,18.2 ,18.2 ,18.8 ,16.3 ,176.3 ,12.3 ,12.7 ,16.0 ,3.92 ,0.508 ,-,8.13 ,-,0.51 ,17.90 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0083 ,1.34E-05,4.0E+01,7.53E-03,3,-,67.17 ,ND,8.55 ,0.4315,0.506 ,0.430 ,
2020/4/1 5:00,-1669,-1852,0.06 ,DS,18.8 ,16.9 ,18.5 ,16.7 ,0.38 ,16.7 ,18.6 ,13.0 ,19.2 ,18.5 ,18.8 ,18.8 ,18.6 ,17.2 ,18.4 ,18.5 ,18.1 ,18.2 ,18.3 ,18.8 ,16.3 ,176.0 ,12.2 ,12.7 ,16.1 ,3.89 ,0.508 ,-,8.14 ,-,0.51 ,17.73 ,0.05 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.18 ,ND,8.51 ,0.4313,0.506 ,0.430 ,
2020/4/1 11:00,-1630,-1819,0.06 ,DS,18.8 ,16.9 ,18.5 ,16.6 ,0.38 ,16.6 ,18.6 ,13.0 ,19.2 ,18.5 ,18.7 ,18.7 ,18.6 ,17.2 ,18.3 ,18.5 ,18.1 ,18.2 ,18.2 ,18.8 ,16.3 ,175.8 ,12.2 ,12.7 ,16.3 ,3.95 ,0.507 ,-,8.09 ,-,0.51 ,17.24 ,0.05 ,0.04 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.35E-05,4.0E+01,1.00E-02,3,-,67.17 ,ND,8.48 ,0.431,0.505 ,0.430 ,
2020/4/1 17:00,-1524,-1738,0.06 ,DS,18.8 ,16.9 ,18.5 ,16.6 ,0.38 ,16.7 ,18.6 ,13.1 ,19.2 ,18.5 ,18.7 ,18.7 ,18.6 ,17.2 ,18.4 ,18.5 ,18.1 ,18.2 ,18.2 ,18.8 ,16.4 ,175.2 ,12.2 ,12.7 ,16.4 ,3.95 ,0.507 ,-,8.08 ,-,0.51 ,17.42 ,0.05 ,0.04 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.18 ,ND,8.45 ,0.4315,0.506 ,0.430 ,
2020/4/1 23:00,-1392,-1718,0.07 ,DS,18.9 ,16.9 ,18.5 ,16.6 ,0.38 ,16.7 ,18.6 ,13.1 ,19.2 ,18.5 ,18.8 ,18.7 ,18.6 ,17.2 ,18.4 ,18.5 ,18.1 ,18.2 ,18.2 ,18.8 ,16.3 ,174.4 ,12.2 ,12.7 ,16.8 ,3.92 ,0.508 ,-,8.06 ,-,0.51 ,17.87 ,0.04 ,0.03 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0075 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.18 ,ND,8.50 ,0.4318,0.506 ,0.431 ,
2020/4/2 5:00,-1430,-1730,0.06 ,DS,18.7 ,16.9 ,18.5 ,16.7 ,0.37 ,16.7 ,18.6 ,13.1 ,19.2 ,18.5 ,18.8 ,18.7 ,18.6 ,17.3 ,18.4 ,18.5 ,18.1 ,18.2 ,18.3 ,18.8 ,16.4 ,174.1 ,12.2 ,12.7 ,16.8 ,3.95 ,0.508 ,-,8.05 ,-,0.51 ,17.63 ,0.05 ,0.03 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0081 ,1.36E-05,4.0E+01,ND,3,-,67.15 ,ND,8.47 ,0.4317,0.506 ,0.431 ,
2020/4/2 11:00,-1516,-1764,0.06 ,DS,18.8 ,17.0 ,18.5 ,16.7 ,0.37 ,16.8 ,18.6 ,13.2 ,19.2 ,18.5 ,18.7 ,18.7 ,18.6 ,17.3 ,18.4 ,18.5 ,18.1 ,18.2 ,18.3 ,18.9 ,16.3 ,174.7 ,12.2 ,12.7 ,17.1 ,3.85 ,0.507 ,-,8.06 ,-,0.51 ,17.86 ,0.05 ,0.04 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,1.00E-02,3,-,67.15 ,ND,8.47 ,0.4311,0.505 ,0.430 ,
2020/4/2 17:00,-1589,-1820,0.06 ,DS,18.8 ,17.0 ,18.5 ,16.7 ,0.38 ,16.8 ,18.6 ,13.2 ,19.2 ,18.5 ,18.7 ,18.8 ,18.6 ,17.3 ,18.4 ,18.5 ,18.1 ,18.2 ,18.3 ,18.9 ,16.3 ,175.1 ,12.2 ,12.7 ,17.2 ,3.98 ,0.507 ,-,8.09 ,-,0.51 ,17.04 ,0.05 ,0.04 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0063 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.14 ,ND,8.50 ,0.4313,0.506 ,0.430 ,
2020/4/2 23:00,-1655,-1871,0.06 ,DS,18.8 ,17.0 ,18.5 ,16.7 ,0.38 ,16.8 ,18.7 ,13.2 ,19.3 ,18.5 ,18.8 ,18.8 ,18.6 ,17.3 ,18.4 ,18.5 ,18.1 ,18.2 ,18.4 ,18.8 ,16.3 ,175.6 ,12.2 ,12.7 ,17.4 ,3.92 ,0.508 ,-,8.08 ,-,0.51 ,17.51 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.15 ,ND,8.51 ,0.4316,0.506 ,0.431 ,
2020/4/3 5:00,-1690,-1898,0.07 ,DS,18.9 ,17.0 ,18.6 ,16.6 ,0.37 ,16.8 ,18.7 ,13.1 ,19.3 ,18.5 ,18.8 ,18.9 ,18.6 ,17.3 ,18.4 ,18.5 ,18.1 ,18.2 ,18.4 ,18.9 ,16.3 ,175.9 ,12.2 ,12.7 ,17.5 ,3.79 ,0.508 ,-,8.12 ,-,0.51 ,18.38 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0071 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.16 ,ND,8.54 ,0.4316,0.506 ,0.430 ,
2020/4/3 11:00,-1703,-1909,0.06 ,DS,18.9 ,17.0 ,18.6 ,16.7 ,0.38 ,16.8 ,18.7 ,13.1 ,19.3 ,18.6 ,18.8 ,18.9 ,18.7 ,17.3 ,18.5 ,18.6 ,18.1 ,18.2 ,18.5 ,18.9 ,16.3 ,176.1 ,12.2 ,12.7 ,17.3 ,3.82 ,0.507 ,-,8.10 ,-,0.51 ,17.11 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0071 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.13 ,ND,8.51 ,0.4307,0.505 ,0.429 ,
2020/4/3 17:00,-1674,-1885,0.06 ,DS,18.9 ,17.0 ,18.6 ,16.7 ,0.38 ,16.8 ,18.7 ,13.1 ,19.4 ,18.6 ,18.8 ,18.9 ,18.7 ,17.3 ,18.5 ,18.6 ,18.1 ,18.3 ,18.5 ,18.9 ,16.3 ,176.0 ,12.2 ,12.7 ,17.4 ,3.85 ,0.507 ,-,8.08 ,-,0.51 ,17.66 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0082 ,1.35E-05,4.0E+01,1.00E-02,3,-,67.15 ,ND,8.50 ,0.4308,0.506 ,0.430 ,
2020/4/3 23:00,-1686,-1897,0.06 ,DS,18.9 ,17.0 ,18.6 ,16.7 ,0.38 ,16.8 ,18.7 ,13.2 ,19.3 ,18.6 ,18.8 ,18.9 ,18.7 ,17.3 ,18.5 ,18.6 ,18.1 ,18.3 ,18.5 ,18.9 ,16.4 ,176.1 ,12.2 ,12.7 ,17.4 ,3.79 ,0.508 ,-,8.10 ,-,0.51 ,18.11 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.35E-05,4.0E+01,ND,3,-,67.14 ,ND,8.44 ,0.431,0.506 ,0.430 ,
2020/4/4 5:00,-1662,-1874,0.06 ,DS,18.9 ,17.0 ,18.6 ,16.7 ,0.38 ,16.8 ,18.7 ,13.2 ,19.3 ,18.6 ,18.8 ,18.9 ,18.7 ,17.3 ,18.5 ,18.6 ,18.1 ,18.3 ,18.5 ,18.9 ,16.4 ,176.0 ,12.2 ,12.7 ,17.7 ,3.85 ,0.508 ,-,8.09 ,-,0.51 ,17.84 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0067 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.14 ,ND,8.48 ,0.4314,0.506 ,0.431 ,
2020/4/4 11:00,-1632,-1848,0.07 ,DS,19.0 ,17.0 ,18.6 ,16.7 ,0.38 ,16.8 ,18.7 ,13.2 ,19.4 ,18.6 ,18.9 ,18.9 ,18.7 ,17.3 ,18.5 ,18.6 ,18.2 ,18.3 ,18.5 ,19.0 ,16.4 ,175.9 ,12.2 ,12.7 ,17.7 ,3.74 ,0.507 ,-,8.09 ,-,0.51 ,17.68 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0064 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.14 ,ND,8.46 ,0.4306,0.505 ,0.430 ,
2020/4/4 17:00,-1580,-1805,0.06 ,DS,18.9 ,17.0 ,18.6 ,16.7 ,0.38 ,16.8 ,18.8 ,13.2 ,19.4 ,18.6 ,18.9 ,18.9 ,18.7 ,17.3 ,18.5 ,18.6 ,18.1 ,18.3 ,18.4 ,19.0 ,16.5 ,175.5 ,12.2 ,12.7 ,18.0 ,3.82 ,0.507 ,-,8.07 ,-,0.51 ,17.68 ,0.05 ,0.04 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0078 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.14 ,ND,8.45 ,0.4309,0.505 ,0.430 ,
2020/4/4 23:00,-1591,-1815,0.06 ,DS,18.9 ,17.1 ,18.7 ,16.7 ,0.38 ,16.8 ,18.8 ,13.3 ,19.4 ,18.6 ,18.9 ,18.9 ,18.7 ,17.4 ,18.5 ,18.6 ,18.1 ,18.3 ,18.4 ,19.0 ,16.4 ,175.4 ,12.2 ,12.7 ,18.1 ,3.69 ,0.508 ,-,8.08 ,-,0.51 ,17.92 ,0.05 ,0.04 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.12 ,ND,8.53 ,0.4311,0.506 ,0.430 ,
2020/4/5 5:00,-1589,-1812,0.07 ,DS,19.0 ,17.1 ,18.7 ,16.7 ,0.38 ,16.9 ,18.8 ,13.3 ,19.4 ,18.6 ,18.9 ,18.9 ,18.7 ,17.4 ,18.5 ,18.7 ,18.1 ,18.4 ,18.4 ,19.0 ,16.5 ,175.4 ,12.2 ,12.7 ,18.1 ,3.72 ,0.508 ,-,8.11 ,-,0.51 ,17.00 ,0.05 ,0.04 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,1.00E-02,3,-,67.13 ,ND,8.46 ,0.4312,0.506 ,0.430 ,
2020/4/5 11:00,-1615,-1834,0.06 ,DS,19.0 ,17.1 ,18.7 ,16.8 ,0.38 ,16.9 ,18.8 ,13.3 ,19.4 ,18.6 ,18.9 ,18.9 ,18.8 ,17.4 ,18.5 ,18.7 ,18.2 ,18.4 ,18.4 ,19.0 ,16.4 ,175.6 ,12.2 ,12.7 ,18.0 ,3.72 ,0.508 ,-,8.10 ,-,0.51 ,18.48 ,0.05 ,0.04 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.34E-05,4.0E+01,5.02E-03,3,-,67.15 ,ND,8.51 ,0.4314,0.506 ,0.430 ,
2020/4/5 17:00,-1591,-1814,0.07 ,DS,19.0 ,17.1 ,18.7 ,16.8 ,0.38 ,16.9 ,18.8 ,13.3 ,19.4 ,18.6 ,18.9 ,18.9 ,18.8 ,17.4 ,18.6 ,18.7 ,18.2 ,18.4 ,18.5 ,19.0 ,16.5 ,175.4 ,12.2 ,12.7 ,18.2 ,3.72 ,0.508 ,-,8.13 ,-,0.51 ,17.00 ,0.05 ,0.04 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0066 ,1.34E-05,4.0E+01,7.53E-03,3,-,67.14 ,ND,8.53 ,0.431,0.506 ,0.430 ,
2020/4/5 23:00,-1606,-1824,0.06 ,DS,19.0 ,17.2 ,18.7 ,16.8 ,0.38 ,17.0 ,18.9 ,13.3 ,19.4 ,18.6 ,18.9 ,18.9 ,18.8 ,17.4 ,18.6 ,18.7 ,18.2 ,18.4 ,18.5 ,19.0 ,16.5 ,175.5 ,12.2 ,12.7 ,17.9 ,3.61 ,0.508 ,-,8.15 ,-,0.51 ,17.87 ,0.05 ,0.04 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0086 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.17 ,ND,8.51 ,0.4316,0.507 ,0.431 ,
2020/4/6 5:00,-1608,-1825,0.06 ,DS,19.1 ,17.2 ,18.7 ,16.8 ,0.38 ,17.0 ,18.8 ,13.3 ,19.5 ,18.7 ,19.0 ,19.0 ,18.8 ,17.5 ,18.6 ,18.7 ,18.2 ,18.4 ,18.5 ,19.0 ,16.5 ,175.5 ,12.2 ,12.7 ,17.9 ,3.56 ,0.508 ,-,8.10 ,-,0.51 ,18.05 ,0.05 ,0.04 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0080 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.15 ,ND,8.51 ,0.4316,0.507 ,0.431 ,
2020/4/6 11:00,-1606,-1822,0.07 ,DS,19.0 ,17.1 ,18.7 ,16.8 ,0.39 ,16.9 ,18.8 ,13.3 ,19.5 ,18.7 ,19.0 ,19.0 ,18.8 ,17.5 ,18.6 ,18.8 ,18.3 ,18.4 ,18.5 ,19.0 ,16.4 ,175.6 ,12.2 ,12.7 ,17.6 ,3.61 ,0.508 ,-,8.10 ,-,0.51 ,17.32 ,0.05 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0066 ,1.36E-05,4.1E+01,1.25E-02,3,-,67.11 ,ND,8.48 ,0.431,0.506 ,0.430 ,
2020/4/6 17:00,-1590,-1810,0.07 ,DS,19.0 ,17.1 ,18.7 ,16.8 ,0.39 ,16.9 ,18.9 ,13.3 ,19.5 ,18.7 ,19.0 ,19.0 ,18.8 ,17.5 ,18.6 ,18.8 ,18.2 ,18.4 ,18.5 ,19.1 ,16.5 ,175.5 ,12.2 ,12.7 ,17.6 ,3.48 ,0.507 ,-,8.08 ,-,0.51 ,18.11 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.13 ,ND,8.46 ,0.4307,0.506 ,0.430 ,
2020/4/6 23:00,-1611,-1829,0.07 ,DS,19.1 ,17.2 ,18.8 ,16.8 ,0.38 ,17.0 ,18.9 ,13.3 ,19.5 ,18.7 ,19.0 ,19.0 ,18.8 ,17.5 ,18.6 ,18.8 ,18.3 ,18.4 ,18.5 ,19.1 ,16.5 ,175.6 ,12.2 ,12.7 ,17.7 ,3.45 ,0.508 ,-,8.12 ,-,0.51 ,17.35 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0073 ,1.35E-05,4.0E+01,1.25E-02,3,-,67.12 ,ND,8.50 ,0.4312,0.506 ,0.431 ,
2020/4/7 5:00,-1615,-1831,0.07 ,DS,19.1 ,17.2 ,18.8 ,16.8 ,0.38 ,17.0 ,18.9 ,13.3 ,19.5 ,18.7 ,19.0 ,19.0 ,18.9 ,17.5 ,18.7 ,18.8 ,18.3 ,18.5 ,18.5 ,19.1 ,16.5 ,175.6 ,12.2 ,12.7 ,17.7 ,3.56 ,0.508 ,-,8.11 ,-,0.51 ,17.03 ,0.07 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0078 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.19 ,ND,8.53 ,0.4315,0.507 ,0.431 ,
2020/4/7 11:00,-1613,-1828,0.07 ,DS,19.1 ,17.2 ,18.8 ,16.9 ,0.37 ,17.0 ,18.9 ,13.2 ,19.5 ,18.8 ,19.0 ,19.1 ,18.9 ,17.5 ,18.7 ,18.8 ,18.3 ,18.5 ,18.5 ,19.1 ,16.6 ,175.7 ,12.2 ,12.7 ,17.7 ,3.48 ,0.507 ,-,8.08 ,-,0.51 ,18.20 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0099 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.13 ,ND,8.50 ,0.4306,0.506 ,0.430 ,
2020/4/7 17:00,-1597,-1818,0.07 ,DS,19.1 ,17.2 ,18.8 ,16.9 ,0.38 ,17.0 ,18.9 ,13.3 ,19.6 ,18.8 ,19.0 ,19.1 ,18.9 ,17.5 ,18.7 ,18.8 ,18.3 ,18.5 ,18.6 ,19.1 ,16.5 ,175.6 ,12.2 ,12.7 ,17.8 ,3.45 ,0.507 ,-,8.10 ,-,0.51 ,17.50 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0067 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.13 ,ND,8.43 ,0.4307,0.506 ,0.430 ,
2020/4/7 23:00,-1608,-1826,0.07 ,DS,19.1 ,17.2 ,18.8 ,16.9 ,0.38 ,17.0 ,18.9 ,13.3 ,19.6 ,18.8 ,19.0 ,19.1 ,18.9 ,17.5 ,18.7 ,18.8 ,18.4 ,18.5 ,18.6 ,19.1 ,16.6 ,175.6 ,12.2 ,12.7 ,17.8 ,3.45 ,0.508 ,-,8.15 ,-,0.51 ,17.46 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0066 ,1.34E-05,4.0E+01,5.02E-03,3,-,67.10 ,ND,8.46 ,0.4312,0.506 ,0.430 ,
2020/4/8 5:00,-1602,-1818,0.07 ,DS,19.1 ,17.2 ,18.8 ,16.9 ,0.38 ,17.0 ,18.9 ,13.3 ,19.6 ,18.8 ,19.1 ,19.1 ,18.9 ,17.6 ,18.7 ,18.9 ,18.4 ,18.5 ,18.6 ,19.2 ,16.6 ,175.6 ,12.2 ,12.7 ,17.8 ,3.45 ,0.508 ,-,8.14 ,-,0.51 ,17.38 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.34E-05,4.0E+01,1.50E-02,3,-,67.14 ,ND,8.53 ,0.4315,0.507 ,0.430 ,
2020/4/8 11:00,-1606,-1822,0.07 ,DS,19.1 ,17.2 ,18.8 ,17.0 ,0.38 ,17.0 ,19.0 ,13.4 ,19.6 ,18.8 ,19.1 ,19.1 ,18.9 ,17.5 ,18.7 ,18.8 ,18.3 ,18.5 ,18.6 ,19.2 ,16.6 ,175.7 ,12.2 ,12.7 ,17.6 ,3.35 ,0.507 ,-,8.08 ,-,0.51 ,17.37 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.10 ,ND,8.45 ,0.4302,0.505 ,0.429 ,
2020/4/8 17:00,-1585,-1804,0.07 ,DS,19.1 ,17.3 ,18.9 ,17.0 ,0.39 ,17.1 ,19.0 ,13.5 ,19.6 ,18.8 ,19.1 ,19.1 ,18.9 ,17.6 ,18.7 ,18.9 ,18.5 ,18.5 ,18.6 ,19.2 ,16.6 ,175.6 ,12.2 ,12.7 ,17.7 ,3.43 ,0.507 ,-,8.11 ,-,0.51 ,18.61 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0078 ,1.36E-05,4.0E+01,2.51E-03,3,-,33.11 ,ND,8.46 ,0.4302,0.505 ,0.430 ,
2020/4/8 23:00,-1593,-1810,0.07 ,DS,19.1 ,17.3 ,18.9 ,17.0 ,0.39 ,17.1 ,19.0 ,13.5 ,19.6 ,18.8 ,19.1 ,19.1 ,19.0 ,17.6 ,18.7 ,18.9 ,18.5 ,18.6 ,18.6 ,19.2 ,16.7 ,175.6 ,12.2 ,12.7 ,17.9 ,3.45 ,0.508 ,-,8.10 ,-,0.51 ,17.54 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0071 ,1.36E-05,4.0E+01,5.02E-03,3,-,33.10 ,ND,8.46 ,0.4311,0.506 ,0.430 ,
2020/4/9 5:00,-1614,-1827,0.06 ,DS,19.2 ,17.3 ,18.8 ,17.0 ,0.39 ,17.1 ,19.0 ,13.4 ,19.6 ,18.8 ,19.1 ,19.1 ,19.0 ,17.6 ,18.7 ,18.9 ,18.5 ,18.6 ,18.6 ,19.2 ,16.7 ,175.7 ,12.2 ,12.7 ,17.9 ,3.35 ,0.508 ,-,8.10 ,-,0.51 ,17.38 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0071 ,1.36E-05,4.0E+01,1.00E-02,3,-,33.08 ,ND,8.47 ,0.4312,0.506 ,0.430 ,
2020/4/9 11:00,-1626,-1837,0.06 ,DS,19.2 ,17.3 ,18.9 ,17.0 ,0.39 ,17.2 ,19.0 ,13.5 ,19.6 ,18.9 ,19.1 ,19.1 ,19.0 ,17.6 ,18.8 ,18.9 ,18.5 ,18.6 ,18.7 ,19.2 ,16.6 ,175.9 ,12.2 ,12.7 ,18.0 ,3.35 ,0.507 ,-,8.10 ,-,0.51 ,17.17 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0081 ,1.35E-05,4.0E+01,7.53E-03,3,-,32.97 ,ND,8.40 ,0.4302,0.505 ,0.429 ,
2020/4/9 17:00,-1639,-1847,0.06 ,DS,19.2 ,17.4 ,18.9 ,17.0 ,0.39 ,17.2 ,19.0 ,13.5 ,19.7 ,18.9 ,19.1 ,19.2 ,19.0 ,17.7 ,18.8 ,18.9 ,18.5 ,18.6 ,18.7 ,19.2 ,16.7 ,175.9 ,12.2 ,12.7 ,18.1 ,3.35 ,0.508 ,-,8.11 ,-,0.51 ,18.50 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0072 ,1.35E-05,4.0E+01,7.53E-03,3,-,32.90 ,ND,8.45 ,0.4308,0.506 ,0.430 ,
2020/4/9 23:00,-1655,-1859,0.07 ,DS,19.3 ,17.4 ,18.9 ,17.0 ,0.38 ,17.2 ,19.1 ,13.5 ,19.7 ,18.9 ,19.2 ,19.2 ,19.0 ,17.7 ,18.8 ,18.9 ,18.4 ,18.6 ,18.7 ,19.3 ,16.7 ,176.0 ,12.2 ,12.7 ,18.1 ,3.32 ,0.508 ,-,8.08 ,-,0.51 ,17.55 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,5.02E-03,3,-,32.81 ,ND,8.50 ,0.4313,0.506 ,0.430 ,
2020/4/10 5:00,-1626,-1832,0.06 ,DS,19.2 ,17.4 ,18.9 ,17.1 ,0.38 ,17.2 ,19.1 ,13.5 ,19.6 ,18.9 ,19.2 ,19.2 ,19.0 ,17.6 ,18.8 ,18.9 ,18.5 ,18.7 ,18.7 ,19.3 ,16.8 ,175.8 ,12.2 ,12.7 ,18.1 ,3.22 ,0.508 ,-,8.15 ,-,0.51 ,17.16 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0064 ,1.36E-05,4.0E+01,1.00E-02,3,-,32.77 ,ND,8.49 ,0.4316,0.507 ,0.430 ,
2020/4/10 11:00,-1638,-1843,0.07 ,DS,19.2 ,17.4 ,18.9 ,17.1 ,0.39 ,17.2 ,19.1 ,13.4 ,19.7 ,18.9 ,19.2 ,19.2 ,19.0 ,17.7 ,18.8 ,19.0 ,18.5 ,18.7 ,18.7 ,19.3 ,16.7 ,175.8 ,12.2 ,12.7 ,17.9 ,3.22 ,0.507 ,-,8.14 ,-,0.51 ,18.35 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.37E-05,4.0E+01,2.51E-03,3,-,32.63 ,ND,8.46 ,0.4304,0.506 ,0.430 ,
2020/4/10 17:00,-1629,-1837,0.06 ,DS,19.2 ,17.4 ,19.0 ,17.1 ,0.38 ,17.2 ,19.1 ,13.4 ,19.7 ,18.9 ,19.2 ,19.2 ,19.1 ,17.7 ,18.8 ,19.0 ,18.5 ,18.7 ,18.8 ,19.3 ,16.7 ,175.8 ,12.2 ,12.7 ,17.9 ,3.12 ,0.508 ,-,8.07 ,-,0.51 ,17.72 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0077 ,1.37E-05,4.0E+01,7.53E-03,3,-,34.78 ,ND,8.45 ,0.4308,0.506 ,0.430 ,
2020/4/10 23:00,-1659,-1860,0.07 ,DS,19.3 ,17.4 ,19.0 ,17.1 ,0.38 ,17.2 ,19.1 ,13.4 ,19.7 ,19.0 ,19.2 ,19.3 ,19.1 ,17.7 ,18.9 ,19.0 ,18.5 ,18.7 ,18.7 ,19.3 ,16.7 ,176.0 ,12.2 ,12.7 ,18.0 ,3.12 ,0.508 ,-,8.14 ,-,0.51 ,17.56 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0083 ,1.36E-05,4.0E+01,5.02E-03,3,-,34.65 ,ND,8.47 ,0.4313,0.507 ,0.430 ,
2020/4/11 5:00,-1653,-1853,0.07 ,DS,19.3 ,17.5 ,19.0 ,17.2 ,0.38 ,17.2 ,19.1 ,13.4 ,19.7 ,19.0 ,19.3 ,19.3 ,19.1 ,17.8 ,18.9 ,19.0 ,18.6 ,18.7 ,18.8 ,19.3 ,16.7 ,176.0 ,12.2 ,12.7 ,17.8 ,3.12 ,0.509 ,-,8.12 ,-,0.51 ,18.15 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0067 ,1.36E-05,4.0E+01,1.00E-02,3,-,34.51 ,ND,8.55 ,0.4314,0.507 ,0.430 ,
2020/4/11 11:00,-1656,-1854,0.06 ,DS,19.2 ,17.5 ,19.0 ,17.2 ,0.38 ,17.2 ,19.1 ,13.4 ,19.7 ,19.0 ,19.3 ,19.3 ,19.1 ,17.7 ,18.9 ,19.0 ,18.6 ,18.7 ,18.8 ,19.4 ,16.8 ,176.1 ,12.2 ,12.7 ,17.6 ,2.99 ,0.507 ,-,8.16 ,-,0.51 ,17.22 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0066 ,1.37E-05,4.0E+01,5.02E-03,3,-,34.30 ,ND,8.47 ,0.4304,0.506 ,0.430 ,
2020/4/11 17:00,-1645,-1844,0.06 ,DS,19.2 ,17.5 ,19.0 ,17.2 ,0.38 ,17.2 ,19.1 ,13.4 ,19.7 ,19.0 ,19.3 ,19.3 ,19.1 ,17.7 ,18.9 ,19.0 ,18.6 ,18.8 ,18.8 ,19.4 ,16.8 ,176.0 ,12.2 ,12.7 ,17.6 ,3.09 ,0.508 ,-,8.13 ,-,0.51 ,18.35 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0072 ,1.37E-05,4.0E+01,1.00E-02,3,-,66.90 ,ND,8.47 ,0.4308,0.506 ,0.430 ,
2020/4/11 23:00,-1644,-1842,0.06 ,DS,19.3 ,17.5 ,19.0 ,17.2 ,0.38 ,17.2 ,19.2 ,13.5 ,19.7 ,19.0 ,19.3 ,19.3 ,19.1 ,17.8 ,18.9 ,19.0 ,18.6 ,18.8 ,18.8 ,19.3 ,16.8 ,176.1 ,12.2 ,12.7 ,17.6 ,2.96 ,0.508 ,-,8.12 ,-,0.51 ,17.13 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0072 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.50 ,ND,8.48 ,0.4312,0.506 ,0.430 ,
2020/4/12 5:00,-1627,-1825,0.07 ,DS,19.3 ,17.5 ,19.0 ,17.2 ,0.38 ,17.2 ,19.1 ,13.4 ,19.7 ,19.0 ,19.3 ,19.3 ,19.2 ,17.8 ,18.9 ,19.1 ,18.7 ,18.8 ,18.8 ,19.4 ,16.9 ,175.9 ,12.2 ,12.7 ,17.5 ,2.99 ,0.508 ,-,8.12 ,-,0.51 ,17.42 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0072 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.50 ,ND,8.46 ,0.4312,0.506 ,0.430 ,
2020/4/12 11:00,-1625,-1814,0.07 ,DS,19.3 ,17.5 ,19.0 ,17.2 ,0.38 ,17.3 ,19.2 ,13.5 ,19.8 ,19.0 ,19.3 ,19.3 ,19.2 ,17.8 ,18.9 ,19.0 ,18.6 ,18.8 ,18.8 ,19.4 ,16.9 ,175.9 ,12.2 ,12.7 ,17.5 ,3.02 ,0.507 ,-,8.12 ,-,0.51 ,17.05 ,0.06 ,0.05 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0067 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.49 ,ND,8.47 ,0.4306,0.506 ,0.430 ,
2020/4/12 17:00,-1630,-1801,0.06 ,DS,19.3 ,17.6 ,19.0 ,17.3 ,0.38 ,17.3 ,19.2 ,13.6 ,19.8 ,19.0 ,19.3 ,19.3 ,19.2 ,17.8 ,18.9 ,19.1 ,18.7 ,18.8 ,18.8 ,19.4 ,16.9 ,175.8 ,12.2 ,12.7 ,17.5 ,2.99 ,0.507 ,-,8.09 ,-,0.51 ,17.08 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.36E-05,4.1E+01,7.53E-03,3,-,67.48 ,ND,8.44 ,0.4304,0.506 ,0.430 ,
2020/4/12 23:00,-1627,-1791,0.06 ,DS,19.4 ,17.6 ,19.1 ,17.3 ,0.38 ,17.3 ,19.2 ,13.6 ,19.8 ,19.1 ,19.3 ,19.3 ,19.2 ,17.8 ,18.9 ,19.1 ,18.7 ,18.8 ,18.8 ,19.4 ,16.8 ,175.7 ,12.2 ,12.7 ,17.5 ,2.86 ,0.508 ,-,8.12 ,-,0.51 ,17.25 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.38E-05,4.0E+01,7.53E-03,3,-,67.48 ,ND,8.45 ,0.4312,0.506 ,0.430 ,
2020/4/13 5:00,-1623,-1754,0.06 ,DS,19.3 ,17.6 ,19.1 ,17.3 ,0.39 ,17.3 ,19.2 ,13.7 ,19.8 ,19.1 ,19.3 ,19.3 ,19.2 ,17.8 ,19.0 ,19.1 ,18.7 ,18.8 ,18.9 ,19.4 ,17.0 ,175.4 ,12.2 ,12.7 ,17.5 ,2.96 ,0.508 ,-,8.08 ,-,0.51 ,16.98 ,0.06 ,0.04 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0064 ,1.38E-05,4.0E+01,2.51E-03,3,-,67.51 ,ND,8.47 ,0.4313,0.507 ,0.431 ,
2020/4/13 11:00,-1613,-1728,0.07 ,DS,19.4 ,17.6 ,19.1 ,17.3 ,0.38 ,17.3 ,19.2 ,13.7 ,19.8 ,19.1 ,19.4 ,19.4 ,19.2 ,17.8 ,19.0 ,19.1 ,18.7 ,18.9 ,18.9 ,19.5 ,17.0 ,175.0 ,12.2 ,12.7 ,17.4 ,2.88 ,0.508 ,-,8.10 ,-,0.51 ,17.85 ,0.06 ,0.04 ,0.68 ,0.43 ,0.01 ,0.01 ,0.0079 ,1.35E-05,4.0E+01,1.25E-02,3,-,67.51 ,ND,8.41 ,0.4315,0.507 ,0.431 ,
2020/4/13 17:00,-1621,-1718,0.07 ,DS,19.4 ,17.6 ,19.1 ,17.3 ,0.37 ,17.3 ,19.2 ,13.7 ,19.8 ,19.1 ,19.4 ,19.4 ,19.2 ,17.9 ,19.0 ,19.1 ,18.7 ,18.8 ,18.9 ,19.5 ,17.0 ,174.4 ,12.2 ,12.7 ,17.6 ,2.88 ,0.509 ,-,8.09 ,-,0.51 ,17.36 ,0.06 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.49 ,ND,8.45 ,0.4313,0.507 ,0.431 ,
2020/4/13 23:00,-1634,-1722,0.07 ,DS,19.4 ,17.6 ,19.1 ,17.3 ,0.38 ,17.3 ,19.2 ,13.7 ,19.8 ,19.1 ,19.4 ,19.4 ,19.2 ,17.9 ,19.0 ,19.1 ,18.7 ,18.8 ,18.9 ,19.5 ,17.0 ,174.2 ,12.2 ,12.7 ,17.2 ,2.88 ,0.509 ,-,8.15 ,-,0.51 ,18.61 ,0.06 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.50 ,ND,8.47 ,0.4314,0.507 ,0.430 ,
2020/4/14 5:00,-1643,-1732,0.07 ,DS,19.5 ,17.6 ,19.2 ,17.3 ,0.37 ,17.4 ,19.3 ,13.6 ,19.9 ,19.1 ,19.4 ,19.5 ,19.3 ,17.9 ,19.0 ,19.2 ,18.7 ,18.8 ,18.9 ,19.5 ,16.9 ,174.4 ,12.2 ,12.7 ,17.3 ,2.78 ,0.509 ,-,8.14 ,-,0.51 ,18.02 ,0.06 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.54 ,ND,8.49 ,0.4313,0.507 ,0.430 ,
2020/4/14 11:00,-1681,-1741,0.07 ,DS,19.5 ,17.6 ,19.2 ,17.3 ,0.38 ,17.4 ,19.3 ,13.6 ,19.9 ,19.1 ,19.4 ,19.5 ,19.3 ,17.9 ,19.1 ,19.2 ,18.8 ,18.8 ,18.9 ,19.5 ,16.9 ,174.8 ,12.2 ,12.7 ,16.7 ,2.87 ,0.508 ,-,8.12 ,-,0.51 ,17.82 ,0.06 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.49 ,ND,8.47 ,0.4307,0.506 ,0.430 ,
2020/4/14 17:00,-1698,-1748,0.07 ,DS,19.5 ,17.5 ,19.2 ,17.2 ,0.38 ,17.3 ,19.3 ,13.6 ,19.9 ,19.1 ,19.4 ,19.5 ,19.3 ,17.9 ,19.1 ,19.2 ,18.7 ,18.8 ,18.9 ,19.5 ,16.9 ,175.0 ,12.2 ,12.7 ,16.6 ,3.14 ,0.508 ,-,8.10 ,-,0.51 ,16.86 ,0.07 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.45 ,ND,8.43 ,0.4305,0.506 ,0.430 ,
2020/4/14 23:00,-1744,-1782,0.07 ,DS,19.5 ,17.5 ,19.2 ,17.3 ,0.39 ,17.3 ,19.3 ,13.6 ,20.0 ,19.2 ,19.4 ,19.6 ,19.3 ,17.9 ,19.1 ,19.2 ,18.8 ,18.8 ,18.9 ,19.5 ,16.9 ,175.3 ,12.2 ,12.7 ,17.1 ,2.92 ,0.508 ,-,8.13 ,-,0.51 ,17.52 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.49 ,ND,8.44 ,0.4312,0.507 ,0.430 ,
2020/4/15 5:00,-1769,-1800,0.07 ,DS,19.5 ,17.5 ,19.2 ,17.3 ,0.38 ,17.3 ,19.3 ,13.6 ,19.9 ,19.1 ,19.4 ,19.6 ,19.3 ,17.9 ,19.1 ,19.2 ,18.7 ,18.9 ,18.9 ,19.5 ,16.9 ,175.4 ,12.2 ,12.7 ,16.8 ,2.91 ,0.508 ,-,8.13 ,-,0.51 ,16.91 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.50 ,ND,8.49 ,0.4311,0.507 ,0.430 ,
2020/4/15 11:00,-1748,-1782,0.07 ,DS,19.5 ,17.5 ,19.2 ,17.3 ,0.39 ,17.3 ,19.3 ,13.6 ,20.0 ,19.1 ,19.4 ,19.6 ,19.3 ,17.9 ,19.1 ,19.2 ,18.7 ,18.8 ,18.9 ,19.5 ,16.9 ,175.5 ,12.2 ,12.7 ,16.7 ,2.91 ,0.508 ,-,8.14 ,-,0.51 ,17.29 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.46 ,ND,8.45 ,0.4302,0.506 ,0.430 ,
2020/4/15 17:00,-1718,-1762,0.07 ,DS,19.5 ,17.5 ,19.2 ,17.3 ,0.38 ,17.3 ,19.3 ,13.7 ,19.9 ,19.2 ,19.5 ,19.6 ,19.3 ,17.9 ,19.1 ,19.2 ,18.7 ,18.9 ,18.9 ,19.5 ,16.9 ,175.2 ,12.2 ,12.7 ,17.0 ,2.91 ,0.507 ,-,8.09 ,-,0.51 ,17.56 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.46 ,ND,8.44 ,0.4303,0.505 ,0.429 ,
2020/4/15 23:00,-1761,-1795,0.06 ,DS,19.5 ,17.5 ,19.2 ,17.3 ,0.38 ,17.3 ,19.3 ,13.7 ,20.0 ,19.2 ,19.5 ,19.6 ,19.3 ,17.9 ,19.1 ,19.2 ,18.8 ,18.9 ,18.9 ,19.5 ,16.9 ,175.4 ,12.2 ,12.7 ,17.4 ,2.91 ,0.508 ,-,8.07 ,-,0.51 ,17.34 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.35E-05,4.0E+01,ND,3,-,67.43 ,ND,8.47 ,0.4308,0.506 ,0.430 ,
2020/4/16 5:00,-1793,-1821,0.07 ,DS,19.5 ,17.5 ,19.2 ,17.3 ,0.38 ,17.3 ,19.3 ,13.7 ,20.0 ,19.1 ,19.4 ,19.6 ,19.3 ,17.9 ,19.1 ,19.2 ,18.7 ,18.9 ,18.9 ,19.6 ,16.9 ,175.7 ,12.2 ,12.7 ,17.6 ,2.88 ,0.508 ,-,8.11 ,-,0.51 ,17.78 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.35E-05,4.0E+01,1.00E-02,3,-,67.47 ,ND,8.47 ,0.431,0.506 ,0.430 ,
2020/4/16 11:00,-1830,-1850,0.07 ,DS,19.5 ,17.5 ,19.2 ,17.3 ,0.38 ,17.3 ,19.3 ,13.7 ,20.0 ,19.2 ,19.5 ,19.6 ,19.3 ,17.9 ,19.1 ,19.2 ,18.8 ,18.9 ,18.9 ,19.5 ,17.0 ,176.0 ,12.2 ,12.7 ,17.5 ,2.80 ,0.508 ,-,8.14 ,-,0.51 ,17.69 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.47 ,ND,8.51 ,0.4303,0.506 ,0.429 ,
2020/4/16 17:00,-1849,-1863,0.06 ,DS,19.5 ,17.5 ,19.2 ,17.3 ,0.38 ,17.3 ,19.3 ,13.7 ,20.0 ,19.2 ,19.5 ,19.6 ,19.3 ,17.9 ,19.1 ,19.2 ,18.7 ,18.9 ,19.0 ,19.6 ,16.9 ,176.2 ,12.2 ,12.7 ,17.3 ,2.78 ,0.509 ,-,8.12 ,-,0.51 ,17.63 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.36E-05,4.0E+01,1.00E-02,3,-,67.48 ,ND,8.47 ,0.4313,0.507 ,0.431 ,
2020/4/16 23:00,-1887,-1895,0.07 ,DS,19.5 ,17.5 ,19.2 ,17.3 ,0.37 ,17.3 ,19.3 ,13.6 ,20.0 ,19.2 ,19.5 ,19.6 ,19.3 ,18.0 ,19.1 ,19.2 ,18.7 ,18.9 ,19.0 ,19.5 ,16.9 ,176.5 ,12.2 ,12.7 ,17.3 ,2.88 ,0.509 ,-,8.15 ,-,0.51 ,17.17 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0059 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.50 ,ND,8.44 ,0.4315,0.507 ,0.431 ,
2020/4/17 5:00,-1897,-1900,0.07 ,DS,19.5 ,17.5 ,19.2 ,17.4 ,0.37 ,17.3 ,19.3 ,13.7 ,20.0 ,19.2 ,19.5 ,19.6 ,19.3 ,18.0 ,19.1 ,19.3 ,18.8 ,18.9 ,19.0 ,19.5 ,16.9 ,176.6 ,12.2 ,12.7 ,17.4 ,2.75 ,0.509 ,-,8.15 ,-,0.51 ,17.20 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.37E-05,4.0E+01,ND,3,-,67.48 ,ND,8.42 ,0.4316,0.507 ,0.431 ,
