,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2020/4/17 11:00,-1893,-1898,0.07 ,DS,19.5 ,17.6 ,19.2 ,17.3 ,0.38 ,17.4 ,19.4 ,13.7 ,20.0 ,19.2 ,19.5 ,19.6 ,19.4 ,18.0 ,19.1 ,19.3 ,18.7 ,18.9 ,19.0 ,19.5 ,16.9 ,176.7 ,12.2 ,12.7 ,17.0 ,2.78 ,0.508 ,-,8.12 ,-,0.51 ,17.61 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.46 ,ND,8.46 ,0.4307,0.506 ,0.430 ,
2020/4/17 17:00,-1878,-1887,0.07 ,DS,19.5 ,17.6 ,19.2 ,17.3 ,0.38 ,17.3 ,19.3 ,13.6 ,20.0 ,19.2 ,19.5 ,19.6 ,19.3 ,17.9 ,19.1 ,19.2 ,18.7 ,18.9 ,19.0 ,19.6 ,16.9 ,176.5 ,12.2 ,12.7 ,17.3 ,2.80 ,0.508 ,-,8.16 ,-,0.51 ,17.49 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.36E-05,4.0E+01,1.75E-02,3,-,67.47 ,ND,8.50 ,0.4311,0.507 ,0.430 ,
2020/4/17 23:00,-1866,-1880,0.07 ,DS,19.5 ,17.6 ,19.2 ,17.3 ,0.38 ,17.4 ,19.4 ,13.7 ,20.0 ,19.2 ,19.5 ,19.6 ,19.4 ,18.0 ,19.1 ,19.3 ,18.8 ,18.9 ,19.0 ,19.6 ,17.0 ,176.5 ,12.2 ,12.7 ,17.2 ,2.78 ,0.509 ,-,8.14 ,-,0.51 ,16.84 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.43 ,ND,8.46 ,0.4314,0.507 ,0.430 ,
2020/4/18 5:00,-1834,-1853,0.07 ,DS,19.5 ,17.6 ,19.2 ,17.3 ,0.37 ,17.4 ,19.4 ,13.7 ,20.0 ,19.2 ,19.5 ,19.6 ,19.4 ,18.0 ,19.1 ,19.3 ,18.8 ,18.9 ,19.0 ,19.6 ,16.9 ,176.3 ,12.2 ,12.6 ,17.3 ,2.64 ,0.509 ,-,8.14 ,-,0.51 ,17.29 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.42 ,ND,8.44 ,0.4315,0.507 ,0.431 ,
2020/4/18 11:00,-1778,-1809,0.06 ,DS,19.5 ,17.6 ,19.2 ,17.4 ,0.38 ,17.4 ,19.4 ,13.8 ,20.0 ,19.2 ,19.5 ,19.6 ,19.4 ,18.0 ,19.2 ,19.3 ,18.7 ,18.9 ,19.0 ,19.6 ,17.0 ,176.1 ,12.2 ,12.7 ,17.5 ,3.92 ,0.508 ,-,8.11 ,-,0.51 ,17.43 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.43 ,ND,8.48 ,0.4313,0.507 ,0.431 ,
2020/4/18 17:00,-1611,-1725,0.06 ,DS,19.6 ,17.6 ,19.2 ,17.4 ,0.40 ,17.3 ,19.4 ,13.8 ,20.0 ,19.2 ,19.5 ,19.6 ,19.4 ,18.0 ,19.2 ,19.3 ,18.8 ,18.9 ,19.0 ,19.6 ,16.9 ,175.3 ,12.2 ,12.7 ,17.1 ,4.47 ,0.509 ,-,8.10 ,-,0.51 ,17.19 ,0.06 ,0.05 ,1.85 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.36E-05,4.0E+01,1.00E-02,3,-,67.44 ,ND,8.43 ,0.4318,0.507 ,0.431 ,
2020/4/18 23:00,-1576,-1720,0.07 ,DS,19.5 ,17.6 ,19.2 ,17.4 ,0.38 ,17.3 ,19.4 ,13.9 ,20.0 ,19.3 ,19.5 ,19.6 ,19.4 ,18.0 ,19.2 ,19.3 ,18.9 ,18.9 ,19.0 ,19.6 ,17.0 ,174.6 ,12.2 ,12.7 ,17.3 ,4.42 ,0.509 ,-,8.11 ,-,0.51 ,17.40 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.45 ,ND,8.45 ,0.4319,0.507 ,0.431 ,
2020/4/19 5:00,-1648,-1740,0.07 ,DS,19.5 ,17.6 ,19.3 ,17.4 ,0.38 ,17.4 ,19.4 ,13.8 ,20.0 ,19.2 ,19.5 ,19.6 ,19.4 ,18.0 ,19.1 ,19.3 ,18.9 ,18.9 ,19.0 ,19.6 ,17.0 ,174.7 ,12.2 ,12.7 ,17.4 ,4.45 ,0.509 ,-,8.12 ,-,0.51 ,17.10 ,0.07 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.45 ,ND,8.49 ,0.4318,0.507 ,0.431 ,
2020/4/19 11:00,-1750,-1797,0.06 ,DS,19.6 ,17.6 ,19.3 ,17.4 ,0.38 ,17.4 ,19.4 ,13.8 ,20.1 ,19.2 ,19.5 ,19.7 ,19.4 ,18.0 ,19.2 ,19.3 ,18.9 ,18.9 ,19.0 ,19.6 ,17.0 ,175.4 ,12.2 ,12.7 ,17.9 ,4.42 ,0.508 ,-,8.13 ,-,0.51 ,17.38 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.47 ,ND,8.39 ,0.4316,0.507 ,0.430 ,
2020/4/19 17:00,-1806,-1841,0.07 ,DS,19.6 ,17.6 ,19.3 ,17.4 ,0.39 ,17.4 ,19.4 ,13.9 ,20.1 ,19.3 ,19.6 ,19.7 ,19.4 ,18.1 ,19.2 ,19.3 ,18.8 ,18.9 ,19.0 ,19.6 ,17.0 ,176.0 ,12.2 ,12.7 ,17.5 ,4.31 ,0.509 ,-,8.10 ,-,0.51 ,17.99 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.44 ,ND,8.49 ,0.4317,0.507 ,0.431 ,
2020/4/19 23:00,-1827,-1859,0.07 ,DS,19.6 ,17.6 ,19.3 ,17.4 ,0.38 ,17.4 ,19.4 ,13.9 ,20.1 ,19.3 ,19.6 ,19.7 ,19.4 ,18.0 ,19.2 ,19.3 ,18.8 ,18.9 ,19.0 ,19.6 ,17.0 ,176.2 ,12.2 ,12.7 ,17.5 ,4.28 ,0.509 ,-,8.17 ,-,0.51 ,17.64 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,1.00E-02,3,-,67.45 ,ND,8.48 ,0.4316,0.507 ,0.431 ,
2020/4/20 5:00,-1782,-1821,0.06 ,DS,19.6 ,17.6 ,19.3 ,17.4 ,0.39 ,17.4 ,19.4 ,13.9 ,20.1 ,19.3 ,19.6 ,19.7 ,19.4 ,18.0 ,19.2 ,19.3 ,18.9 ,18.9 ,19.0 ,19.6 ,17.0 ,176.0 ,12.2 ,12.7 ,17.7 ,4.31 ,0.509 ,-,8.11 ,-,0.51 ,17.01 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0091 ,1.36E-05,4.0E+01,1.00E-02,3,-,67.46 ,ND,8.49 ,0.4318,0.507 ,0.431 ,
2020/4/20 11:00,-1742,-1789,0.06 ,DS,19.6 ,17.6 ,19.3 ,17.4 ,0.40 ,17.4 ,19.4 ,13.9 ,20.1 ,19.2 ,19.5 ,19.7 ,19.4 ,18.0 ,19.2 ,19.3 ,18.8 ,19.0 ,19.0 ,19.6 ,17.0 ,175.8 ,12.2 ,12.7 ,17.4 ,4.31 ,0.509 ,-,8.10 ,-,0.51 ,17.35 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.45 ,ND,8.42 ,0.4317,0.507 ,0.431 ,
2020/4/20 17:00,-1675,-1743,0.06 ,DS,19.6 ,17.7 ,19.3 ,17.4 ,0.39 ,17.4 ,19.4 ,13.9 ,20.1 ,19.3 ,19.5 ,19.7 ,19.4 ,18.0 ,19.2 ,19.3 ,18.8 ,19.0 ,19.0 ,19.6 ,17.0 ,175.3 ,12.2 ,12.7 ,17.4 ,4.34 ,0.509 ,-,8.12 ,-,0.51 ,17.19 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.45 ,ND,8.48 ,0.4317,0.507 ,0.431 ,
2020/4/20 23:00,-1668,-1737,0.06 ,DS,19.6 ,17.7 ,19.3 ,17.4 ,0.39 ,17.4 ,19.4 ,14.0 ,20.1 ,19.3 ,19.6 ,19.7 ,19.4 ,18.1 ,19.2 ,19.3 ,18.9 ,19.0 ,19.0 ,19.6 ,17.0 ,175.1 ,12.2 ,12.7 ,17.5 ,4.26 ,0.509 ,-,8.11 ,-,0.51 ,16.86 ,0.06 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.36E-05,4.0E+01,1.00E-02,3,-,67.45 ,ND,8.45 ,0.4318,0.507 ,0.431 ,
2020/4/21 5:00,-1663,-1738,0.07 ,DS,19.6 ,17.7 ,19.3 ,17.4 ,0.38 ,17.4 ,19.5 ,14.0 ,20.1 ,19.3 ,19.6 ,19.7 ,19.4 ,18.1 ,19.2 ,19.4 ,18.9 ,19.0 ,19.0 ,19.6 ,17.0 ,175.0 ,12.2 ,12.7 ,17.6 ,4.31 ,0.508 ,-,8.09 ,-,0.51 ,17.66 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.36E-05,4.0E+01,1.25E-02,3,-,67.45 ,ND,8.45 ,0.4317,0.507 ,0.431 ,
2020/4/21 11:00,-1671,-1739,0.06 ,DS,19.6 ,17.7 ,19.3 ,17.4 ,0.39 ,17.4 ,19.5 ,14.0 ,20.1 ,19.3 ,19.6 ,19.7 ,19.4 ,18.1 ,19.2 ,19.3 ,18.9 ,19.0 ,19.0 ,19.6 ,17.0 ,175.1 ,12.2 ,12.7 ,17.6 ,4.31 ,0.508 ,-,8.07 ,-,0.51 ,17.53 ,0.06 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.35E-05,4.0E+01,ND,3,-,67.43 ,ND,8.44 ,0.4308,0.506 ,0.430 ,
2020/4/21 17:00,-1659,-1739,0.07 ,DS,19.6 ,17.7 ,19.3 ,17.4 ,0.39 ,17.4 ,19.4 ,14.0 ,20.1 ,19.3 ,19.6 ,19.7 ,19.4 ,18.1 ,19.2 ,19.4 ,18.9 ,19.0 ,19.1 ,19.6 ,17.1 ,175.0 ,12.2 ,12.7 ,18.4 ,4.34 ,0.508 ,-,8.04 ,-,0.51 ,17.54 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.39 ,ND,8.43 ,0.4311,0.506 ,0.430 ,
2020/4/21 23:00,-1670,-1738,0.06 ,DS,19.7 ,17.7 ,19.3 ,17.4 ,0.39 ,17.4 ,19.4 ,14.1 ,20.1 ,19.3 ,19.6 ,19.7 ,19.4 ,18.1 ,19.2 ,19.3 ,18.9 ,19.0 ,19.1 ,19.6 ,17.0 ,175.1 ,12.2 ,12.7 ,18.5 ,4.28 ,0.508 ,-,8.11 ,-,0.51 ,16.71 ,0.06 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.34E-05,4.0E+01,7.53E-03,3,-,67.43 ,ND,8.45 ,0.4315,0.507 ,0.431 ,
2020/4/22 5:00,-1636,-1728,0.07 ,DS,19.6 ,17.7 ,19.3 ,17.4 ,0.39 ,17.4 ,19.4 ,14.0 ,20.1 ,19.3 ,19.6 ,19.7 ,19.5 ,18.1 ,19.3 ,19.4 ,18.9 ,19.0 ,19.1 ,19.6 ,17.0 ,174.9 ,12.2 ,12.7 ,18.4 ,4.28 ,0.509 ,-,8.10 ,-,0.51 ,18.47 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.34E-05,4.0E+01,1.00E-02,3,-,67.42 ,ND,8.45 ,0.4319,0.507 ,0.431 ,
2020/4/22 11:00,-1634,-1732,0.06 ,DS,19.6 ,17.7 ,19.3 ,17.5 ,0.39 ,17.4 ,19.4 ,14.1 ,20.1 ,19.3 ,19.6 ,19.7 ,19.5 ,18.1 ,19.2 ,19.3 ,18.9 ,19.0 ,19.1 ,19.6 ,17.0 ,174.9 ,12.3 ,12.7 ,18.4 ,4.31 ,0.508 ,-,8.05 ,-,0.51 ,17.87 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.35E-05,4.0E+01,2.26E-02,3,-,67.41 ,ND,8.47 ,0.4311,0.506 ,0.430 ,
2020/4/22 17:00,-1647,-1736,0.06 ,DS,19.6 ,17.7 ,19.3 ,17.4 ,0.38 ,17.4 ,19.5 ,14.0 ,20.1 ,19.3 ,19.6 ,19.7 ,19.5 ,18.1 ,19.2 ,19.3 ,18.9 ,19.0 ,19.1 ,19.7 ,17.0 ,174.9 ,12.3 ,12.7 ,18.4 ,4.24 ,0.508 ,-,8.05 ,-,0.51 ,17.61 ,0.06 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.35E-05,4.0E+01,1.25E-02,3,-,67.45 ,ND,8.45 ,0.4316,0.507 ,0.431 ,
2020/4/22 23:00,-1677,-1743,0.06 ,DS,19.7 ,17.7 ,19.4 ,17.5 ,0.38 ,17.5 ,19.5 ,14.0 ,20.1 ,19.3 ,19.6 ,19.7 ,19.5 ,18.1 ,19.2 ,19.3 ,18.9 ,19.0 ,19.1 ,19.6 ,17.0 ,175.1 ,12.3 ,12.7 ,18.7 ,4.25 ,0.509 ,-,8.08 ,-,0.51 ,17.26 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.34E-05,4.0E+01,1.00E-02,3,-,67.42 ,ND,8.52 ,0.4319,0.507 ,0.431 ,
2020/4/23 5:00,-1672,-1738,0.06 ,DS,19.7 ,17.7 ,19.3 ,17.5 ,0.39 ,17.4 ,19.4 ,14.0 ,20.1 ,19.3 ,19.6 ,19.7 ,19.5 ,18.1 ,19.2 ,19.4 ,18.9 ,19.0 ,19.1 ,19.6 ,17.0 ,175.1 ,12.3 ,12.7 ,18.8 ,4.12 ,0.509 ,-,8.07 ,-,0.51 ,17.18 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.34E-05,4.0E+01,ND,3,-,67.44 ,ND,8.50 ,0.4319,0.507 ,0.431 ,
2020/4/23 11:00,-1662,-1737,0.06 ,DS,19.7 ,17.7 ,19.3 ,17.5 ,0.38 ,17.5 ,19.5 ,14.0 ,20.1 ,19.3 ,19.6 ,19.7 ,19.5 ,18.1 ,19.2 ,19.4 ,18.9 ,19.0 ,19.1 ,19.7 ,17.0 ,175.1 ,12.3 ,12.7 ,17.9 ,5.71 ,0.508 ,-,8.05 ,-,0.51 ,17.43 ,0.06 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.42 ,ND,8.43 ,0.431,0.506 ,0.430 ,
2020/4/23 17:00,-1652,-1738,0.06 ,DS,19.6 ,17.7 ,19.3 ,17.4 ,0.38 ,17.4 ,19.5 ,14.0 ,20.1 ,19.3 ,19.6 ,19.7 ,19.5 ,18.1 ,19.2 ,19.4 ,18.9 ,19.0 ,19.1 ,19.7 ,17.0 ,175.0 ,12.3 ,12.7 ,18.4 ,5.71 ,0.508 ,-,8.08 ,-,0.51 ,17.01 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.40 ,ND,8.48 ,0.4308,0.506 ,0.430 ,
2020/4/23 23:00,-1685,-1749,0.06 ,DS,19.7 ,17.7 ,19.3 ,17.5 ,0.39 ,17.5 ,19.5 ,14.0 ,20.1 ,19.3 ,19.6 ,19.7 ,19.5 ,18.1 ,19.2 ,19.4 ,18.9 ,19.0 ,19.1 ,19.6 ,17.0 ,175.2 ,12.3 ,12.7 ,18.2 ,5.68 ,0.509 ,-,8.13 ,-,0.51 ,16.61 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.41 ,ND,8.46 ,0.4319,0.507 ,0.431 ,
2020/4/24 5:00,-1706,-1763,0.07 ,DS,19.7 ,17.7 ,19.4 ,17.4 ,0.39 ,17.5 ,19.5 ,13.9 ,20.1 ,19.3 ,19.6 ,19.7 ,19.5 ,18.1 ,19.2 ,19.3 ,18.8 ,19.0 ,19.1 ,19.7 ,17.0 ,175.3 ,12.3 ,12.7 ,18.6 ,5.68 ,0.509 ,-,8.11 ,-,0.51 ,16.90 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.35E-05,4.0E+01,1.25E-02,3,-,67.48 ,ND,8.44 ,0.4319,0.507 ,0.431 ,
2020/4/24 11:00,-1710,-1764,0.06 ,DS,19.7 ,17.8 ,19.4 ,17.5 ,0.39 ,17.5 ,19.5 ,13.9 ,20.1 ,19.3 ,19.6 ,19.7 ,19.5 ,18.1 ,19.2 ,19.4 ,18.9 ,19.0 ,19.1 ,19.7 ,17.0 ,175.4 ,12.3 ,12.7 ,18.0 ,5.58 ,0.505 ,-,8.03 ,-,0.50 ,17.04 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.42 ,ND,8.33 ,0.4283,0.503 ,0.427 ,
2020/4/24 17:00,-1707,-1762,0.06 ,DS,19.7 ,17.7 ,19.4 ,17.4 ,0.40 ,17.5 ,19.5 ,13.9 ,20.1 ,19.3 ,19.6 ,19.7 ,19.5 ,18.1 ,19.3 ,19.4 ,19.0 ,19.1 ,19.1 ,19.7 ,17.0 ,175.3 ,12.3 ,12.7 ,18.2 ,5.71 ,0.505 ,-,8.07 ,-,0.50 ,17.21 ,0.06 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.44 ,ND,8.38 ,0.4286,0.503 ,0.428 ,
2020/4/24 23:00,-1726,-1778,0.06 ,DS,19.7 ,17.7 ,19.4 ,17.5 ,0.40 ,17.5 ,19.5 ,14.0 ,20.1 ,19.3 ,19.6 ,19.7 ,19.5 ,18.1 ,19.3 ,19.4 ,18.9 ,19.1 ,19.1 ,19.7 ,17.0 ,175.5 ,12.3 ,12.7 ,18.6 ,5.65 ,0.505 ,-,8.04 ,-,0.50 ,17.62 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0059 ,1.35E-05,4.0E+01,1.00E-02,3,-,67.42 ,ND,8.38 ,0.4287,0.503 ,0.428 ,
2020/4/25 5:00,-1757,-1801,0.06 ,DS,19.7 ,17.7 ,19.4 ,17.4 ,0.39 ,17.5 ,19.5 ,14.0 ,20.2 ,19.3 ,19.6 ,19.7 ,19.5 ,18.1 ,19.3 ,19.4 ,19.0 ,19.1 ,19.2 ,19.7 ,17.0 ,175.7 ,12.3 ,12.7 ,18.0 ,5.61 ,0.505 ,-,8.01 ,-,0.50 ,17.39 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.35E-05,4.0E+01,1.00E-02,3,-,67.42 ,ND,8.40 ,0.4287,0.504 ,0.428 ,
2020/4/25 11:00,-1756,-1799,0.06 ,DS,19.7 ,17.8 ,19.4 ,17.4 ,0.39 ,17.5 ,19.5 ,14.0 ,20.2 ,19.4 ,19.7 ,19.7 ,19.5 ,18.1 ,19.3 ,19.4 ,19.0 ,19.1 ,19.2 ,19.7 ,17.1 ,175.8 ,12.3 ,12.7 ,18.3 ,5.68 ,0.504 ,-,8.02 ,-,0.50 ,17.45 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0062 ,1.34E-05,4.0E+01,5.02E-03,3,-,67.42 ,ND,8.42 ,0.428,0.503 ,0.427 ,
2020/4/25 17:00,-1746,-1793,0.06 ,DS,19.7 ,17.7 ,19.4 ,17.4 ,0.39 ,17.5 ,19.5 ,14.0 ,20.2 ,19.3 ,19.6 ,19.7 ,19.5 ,18.1 ,19.3 ,19.4 ,19.0 ,19.1 ,19.2 ,19.7 ,17.1 ,175.8 ,12.3 ,12.7 ,18.1 ,5.61 ,0.504 ,-,8.02 ,-,0.50 ,17.95 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.34E-05,4.0E+01,1.00E-02,3,-,67.38 ,ND,8.42 ,0.428,0.503 ,0.427 ,
2020/4/25 23:00,-1748,-1795,0.07 ,DS,19.7 ,17.8 ,19.4 ,17.4 ,0.39 ,17.5 ,19.5 ,14.0 ,20.2 ,19.4 ,19.7 ,19.7 ,19.5 ,18.2 ,19.3 ,19.5 ,19.0 ,19.1 ,19.2 ,19.7 ,17.1 ,175.8 ,12.3 ,12.7 ,18.2 ,5.58 ,0.505 ,-,8.01 ,-,0.50 ,18.24 ,0.06 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0081 ,1.35E-05,4.0E+01,1.00E-02,3,-,67.38 ,ND,8.42 ,0.4284,0.503 ,0.427 ,
2020/4/26 5:00,-1711,-1766,0.06 ,DS,19.7 ,17.8 ,19.4 ,17.5 ,0.39 ,17.6 ,19.6 ,14.1 ,20.2 ,19.4 ,19.7 ,19.7 ,19.5 ,18.1 ,19.3 ,19.5 ,19.0 ,19.1 ,19.2 ,19.7 ,17.1 ,175.6 ,12.3 ,12.7 ,18.6 ,5.58 ,0.505 ,-,8.07 ,-,0.50 ,16.96 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.39 ,2.64E-07,8.39 ,0.4287,0.503 ,0.428 ,
2020/4/26 11:00,-1692,-1754,0.06 ,DS,19.7 ,17.8 ,19.4 ,17.5 ,0.39 ,17.6 ,19.5 ,14.1 ,20.1 ,19.3 ,19.7 ,19.7 ,19.5 ,18.1 ,19.3 ,19.4 ,19.0 ,19.1 ,19.2 ,19.7 ,17.2 ,175.5 ,12.3 ,12.7 ,18.6 ,5.46 ,0.503 ,-,8.00 ,-,0.50 ,17.03 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.38 ,ND,8.38 ,0.4273,0.502 ,0.426 ,
2020/4/26 17:00,-1703,-1764,0.07 ,DS,19.8 ,17.8 ,19.4 ,17.5 ,0.39 ,17.6 ,19.5 ,14.1 ,20.2 ,19.4 ,19.6 ,19.7 ,19.5 ,18.1 ,19.3 ,19.4 ,19.0 ,19.1 ,19.2 ,19.7 ,17.2 ,175.5 ,12.3 ,12.7 ,18.8 ,3.90 ,0.504 ,-,8.01 ,-,0.50 ,17.00 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.36E-05,4.0E+01,ND,3,-,67.37 ,ND,8.42 ,0.4276,0.502 ,0.427 ,
2020/4/26 23:00,-1722,-1775,0.07 ,DS,19.8 ,17.9 ,19.4 ,17.5 ,0.39 ,17.6 ,19.5 ,14.1 ,20.2 ,19.4 ,19.7 ,19.7 ,19.5 ,18.2 ,19.3 ,19.4 ,19.0 ,19.1 ,19.2 ,19.7 ,17.2 ,175.7 ,12.3 ,12.7 ,19.1 ,3.89 ,0.505 ,-,8.01 ,-,0.50 ,17.33 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.35E-05,4.0E+01,ND,3,-,67.37 ,ND,8.39 ,0.4285,0.503 ,0.428 ,
2020/4/27 5:00,-1741,-1791,0.07 ,DS,19.8 ,17.9 ,19.4 ,17.5 ,0.38 ,17.6 ,19.5 ,14.2 ,20.2 ,19.4 ,19.7 ,19.7 ,19.5 ,18.1 ,19.3 ,19.4 ,19.0 ,19.1 ,19.2 ,19.7 ,17.2 ,175.8 ,12.3 ,12.7 ,19.2 ,3.87 ,0.505 ,-,8.03 ,-,0.50 ,17.15 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.38 ,ND,8.37 ,0.4286,0.503 ,0.428 ,
2020/4/27 11:00,-1750,-1797,0.07 ,DS,19.8 ,17.9 ,19.4 ,17.6 ,0.39 ,17.7 ,19.6 ,14.2 ,20.2 ,19.4 ,19.7 ,19.8 ,19.5 ,18.2 ,19.3 ,19.4 ,19.0 ,19.1 ,19.3 ,19.7 ,17.2 ,175.9 ,12.3 ,12.7 ,19.2 ,3.79 ,0.504 ,-,8.04 ,-,0.50 ,17.55 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,1.25E-02,3,-,67.39 ,ND,8.41 ,0.4278,0.502 ,0.427 ,
2020/4/27 17:00,-1750,-1796,0.07 ,DS,19.8 ,17.9 ,19.4 ,17.5 ,0.39 ,17.7 ,19.6 ,14.1 ,20.2 ,19.4 ,19.7 ,19.7 ,19.5 ,18.2 ,19.3 ,19.5 ,19.0 ,19.1 ,19.3 ,19.7 ,17.2 ,175.9 ,12.3 ,12.7 ,19.1 ,3.79 ,0.504 ,-,8.05 ,-,0.50 ,16.99 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.38 ,ND,8.39 ,0.428,0.503 ,0.427 ,
2020/4/27 23:00,-1770,-1812,0.07 ,DS,19.8 ,17.9 ,19.4 ,17.6 ,0.39 ,17.7 ,19.6 ,14.2 ,20.2 ,19.4 ,19.7 ,19.8 ,19.6 ,18.2 ,19.3 ,19.5 ,19.0 ,19.1 ,19.3 ,19.7 ,17.2 ,176.0 ,12.3 ,12.7 ,19.5 ,3.76 ,0.505 ,-,8.05 ,-,0.50 ,16.91 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.36 ,ND,8.40 ,0.4286,0.503 ,0.428 ,
2020/4/28 5:00,-1772,-1810,0.06 ,DS,19.8 ,17.9 ,19.5 ,17.6 ,0.39 ,17.6 ,19.6 ,14.1 ,20.2 ,19.4 ,19.7 ,19.7 ,19.5 ,18.2 ,19.3 ,19.5 ,19.0 ,19.2 ,19.2 ,19.7 ,17.2 ,176.0 ,12.3 ,12.7 ,19.1 ,3.79 ,0.506 ,-,8.04 ,-,0.50 ,17.64 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.38 ,ND,8.44 ,0.4287,0.504 ,0.428 ,
2020/4/28 11:00,-1764,-1803,0.06 ,DS,19.8 ,17.9 ,19.4 ,17.6 ,0.39 ,17.6 ,19.6 ,14.1 ,20.2 ,19.4 ,19.7 ,19.7 ,19.5 ,18.2 ,19.3 ,19.5 ,19.0 ,19.2 ,19.2 ,19.8 ,17.2 ,176.0 ,12.3 ,12.8 ,18.8 ,3.74 ,0.504 ,-,7.98 ,-,0.50 ,16.69 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.38E-05,4.0E+01,ND,3,-,67.38 ,ND,8.40 ,0.4279,0.503 ,0.427 ,
2020/4/28 17:00,-1744,-1790,0.06 ,DS,19.8 ,18.0 ,19.4 ,17.6 ,0.40 ,17.7 ,19.6 ,14.2 ,20.1 ,19.4 ,19.7 ,19.7 ,19.5 ,18.1 ,19.3 ,19.4 ,19.1 ,19.2 ,19.2 ,19.8 ,17.2 ,175.9 ,12.3 ,12.7 ,19.1 ,3.79 ,0.505 ,-,8.03 ,-,0.50 ,16.53 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0083 ,1.38E-05,4.0E+01,2.51E-03,3,-,67.37 ,ND,8.36 ,0.4285,0.503 ,0.428 ,
2020/4/28 23:00,-1770,-1809,0.06 ,DS,19.8 ,18.0 ,19.4 ,17.6 ,0.39 ,17.7 ,19.6 ,14.2 ,20.2 ,19.5 ,19.8 ,19.7 ,19.6 ,18.2 ,19.4 ,19.5 ,19.1 ,19.2 ,19.3 ,19.8 ,17.3 ,176.0 ,12.3 ,12.8 ,18.8 ,3.69 ,0.505 ,-,8.02 ,-,0.50 ,17.53 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.37E-05,4.0E+01,1.00E-02,3,-,67.36 ,ND,8.41 ,0.4287,0.504 ,0.428 ,
2020/4/29 5:00,-1765,-1803,0.07 ,DS,19.8 ,18.0 ,19.4 ,17.6 ,0.40 ,17.7 ,19.6 ,14.1 ,20.2 ,19.4 ,19.7 ,19.7 ,19.6 ,18.2 ,19.3 ,19.5 ,19.1 ,19.2 ,19.3 ,19.8 ,17.3 ,176.0 ,12.3 ,12.8 ,19.0 ,3.66 ,0.505 ,-,8.07 ,-,0.50 ,17.63 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0061 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.38 ,ND,8.44 ,0.429,0.504 ,0.428 ,
2020/4/29 11:00,-1746,-1787,0.06 ,DS,19.8 ,18.0 ,19.5 ,17.6 ,0.40 ,17.7 ,19.6 ,14.2 ,20.2 ,19.5 ,19.8 ,19.8 ,19.6 ,18.2 ,19.3 ,19.5 ,19.1 ,19.2 ,19.3 ,19.8 ,17.3 ,176.0 ,12.3 ,12.8 ,19.1 ,3.66 ,0.504 ,-,7.98 ,-,0.50 ,17.33 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.37 ,ND,8.39 ,0.4281,0.503 ,0.427 ,
2020/4/29 17:00,-1726,-1775,0.06 ,DS,19.8 ,18.0 ,19.5 ,17.6 ,0.39 ,17.7 ,19.6 ,14.2 ,20.2 ,19.5 ,19.8 ,19.8 ,19.6 ,18.2 ,19.3 ,19.5 ,19.1 ,19.3 ,19.3 ,19.8 ,17.3 ,175.8 ,12.3 ,12.8 ,19.2 ,3.66 ,0.504 ,-,8.01 ,-,0.50 ,17.46 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.39 ,ND,8.40 ,0.4279,0.503 ,0.427 ,
2020/4/29 23:00,-1773,-1812,0.06 ,DS,19.8 ,18.0 ,19.5 ,17.6 ,0.39 ,17.7 ,19.6 ,14.2 ,20.2 ,19.5 ,19.8 ,19.8 ,19.6 ,18.2 ,19.4 ,19.5 ,19.2 ,19.3 ,19.3 ,19.8 ,17.3 ,176.1 ,12.3 ,12.8 ,19.2 ,3.66 ,0.505 ,-,8.03 ,-,0.50 ,17.27 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.34 ,ND,8.40 ,0.4282,0.503 ,0.427 ,
2020/4/30 5:00,-1789,-1824,0.06 ,DS,19.9 ,18.1 ,19.5 ,17.6 ,0.40 ,17.7 ,19.6 ,14.3 ,20.2 ,19.5 ,19.8 ,19.8 ,19.6 ,18.2 ,19.4 ,19.5 ,19.1 ,19.3 ,19.3 ,19.8 ,17.3 ,176.2 ,12.3 ,12.8 ,19.4 ,3.63 ,0.505 ,-,8.05 ,-,0.50 ,17.14 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.35 ,3.66E-07,8.44 ,0.4287,0.503 ,0.428 ,
2020/4/30 11:00,-1785,-1818,0.07 ,DS,19.9 ,18.1 ,19.5 ,17.6 ,0.40 ,17.7 ,19.7 ,14.3 ,20.3 ,19.5 ,19.8 ,19.9 ,19.7 ,18.2 ,19.4 ,19.5 ,19.1 ,19.3 ,19.3 ,19.9 ,17.4 ,176.3 ,12.3 ,12.8 ,19.2 ,3.66 ,0.504 ,-,8.04 ,-,0.50 ,18.11 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.37E-05,4.0E+01,1.00E-02,3,-,67.34 ,ND,8.39 ,0.4275,0.502 ,0.427 ,
2020/4/30 17:00,-1739,-1780,0.06 ,DS,19.9 ,18.1 ,19.6 ,17.6 ,0.40 ,17.7 ,19.7 ,14.3 ,20.3 ,19.5 ,19.8 ,19.8 ,19.6 ,18.2 ,19.4 ,19.5 ,19.1 ,19.3 ,19.3 ,19.9 ,17.4 ,176.1 ,12.3 ,12.8 ,19.6 ,3.69 ,0.504 ,-,8.03 ,-,0.50 ,17.09 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.35 ,ND,8.41 ,0.4277,0.502 ,0.427 ,
2020/4/30 23:00,-1723,-1769,0.06 ,DS,20.0 ,18.2 ,19.6 ,17.7 ,0.41 ,17.8 ,19.7 ,14.3 ,20.3 ,19.5 ,19.8 ,19.8 ,19.7 ,18.2 ,19.4 ,19.5 ,19.2 ,19.3 ,19.4 ,19.8 ,17.4 ,175.9 ,12.3 ,12.8 ,19.7 ,3.63 ,0.504 ,-,7.98 ,-,0.50 ,17.67 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.38E-05,4.0E+01,7.53E-03,3,-,67.32 ,ND,8.38 ,0.4284,0.503 ,0.427 ,
2020/5/1 5:00,-1698,-1754,0.06 ,DS,20.0 ,18.1 ,19.6 ,17.7 ,0.41 ,17.8 ,19.7 ,14.4 ,20.3 ,19.6 ,19.8 ,19.8 ,19.7 ,18.3 ,19.4 ,19.5 ,19.2 ,19.3 ,19.4 ,19.9 ,17.4 ,175.8 ,12.3 ,12.8 ,20.4 ,3.53 ,0.505 ,-,8.00 ,-,0.50 ,17.74 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.38E-05,4.0E+01,5.02E-03,3,-,67.36 ,ND,8.37 ,0.4289,0.503 ,0.428 ,
2020/5/1 11:00,-1699,-1751,0.07 ,DS,20.0 ,18.2 ,19.6 ,17.7 ,0.40 ,17.8 ,19.7 ,14.4 ,20.3 ,19.6 ,19.8 ,19.8 ,19.7 ,18.3 ,19.4 ,19.5 ,19.2 ,19.4 ,19.4 ,19.9 ,17.5 ,175.8 ,12.4 ,12.8 ,20.4 ,3.63 ,0.504 ,-,8.01 ,-,0.50 ,16.87 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0085 ,1.36E-05,4.0E+01,ND,3,-,67.35 ,ND,8.42 ,0.4281,0.503 ,0.427 ,
2020/5/1 17:00,-1671,-1739,0.06 ,DS,20.0 ,18.2 ,19.6 ,17.7 ,0.40 ,17.8 ,19.7 ,14.4 ,20.3 ,19.6 ,19.9 ,19.8 ,19.7 ,18.3 ,19.4 ,19.6 ,19.2 ,19.4 ,19.4 ,19.9 ,17.5 ,175.6 ,12.3 ,12.8 ,20.7 ,3.56 ,0.415 ,-,7.18 ,-,0.41 ,16.85 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.33 ,ND,7.28 ,0.3649,0.414 ,0.364 ,
2020/5/1 23:00,-1681,-1743,0.06 ,DS,20.0 ,18.2 ,19.6 ,17.7 ,0.40 ,17.9 ,19.7 ,14.5 ,20.3 ,19.6 ,19.9 ,19.8 ,19.7 ,18.3 ,19.4 ,19.6 ,19.3 ,19.4 ,19.4 ,19.9 ,17.5 ,175.7 ,12.4 ,12.8 ,20.6 ,3.63 ,0.413 ,-,7.95 ,-,0.41 ,17.11 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.38E-05,4.0E+01,1.00E-02,3,-,67.33 ,ND,7.72 ,0.3946,0.412 ,0.394 ,
2020/5/2 5:00,-1674,-1737,0.06 ,DS,20.0 ,18.3 ,19.6 ,17.8 ,0.40 ,17.9 ,19.7 ,14.5 ,20.3 ,19.6 ,19.9 ,19.9 ,19.7 ,18.3 ,19.5 ,19.6 ,19.3 ,19.4 ,19.4 ,19.9 ,17.5 ,175.6 ,12.4 ,12.8 ,20.9 ,3.63 ,0.414 ,-,7.96 ,-,0.41 ,17.19 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.38E-05,4.0E+01,7.53E-03,3,-,67.33 ,ND,7.72 ,0.3953,0.413 ,0.394 ,
2020/5/2 11:00,-1651,-1732,0.07 ,DS,20.0 ,18.3 ,19.7 ,17.8 ,0.40 ,17.9 ,19.8 ,14.5 ,20.4 ,19.6 ,19.9 ,19.9 ,19.7 ,18.3 ,19.5 ,19.6 ,19.3 ,19.4 ,19.5 ,20.0 ,17.6 ,175.6 ,12.4 ,12.8 ,21.1 ,1.76 ,0.411 ,-,7.91 ,-,0.41 ,17.21 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.36E-05,4.0E+01,ND,3,-,67.35 ,ND,7.72 ,0.393,0.411 ,0.392 ,
2020/5/2 17:00,-1628,-1730,0.07 ,DS,20.0 ,18.3 ,19.7 ,17.8 ,0.40 ,17.9 ,19.8 ,14.6 ,20.4 ,19.6 ,19.9 ,19.9 ,19.8 ,18.4 ,19.5 ,19.6 ,19.3 ,19.4 ,19.5 ,20.0 ,17.6 ,175.3 ,12.4 ,12.8 ,21.2 ,3.56 ,0.411 ,-,7.91 ,-,0.41 ,17.45 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.35 ,ND,7.69 ,0.3926,0.410 ,0.392 ,
2020/5/2 23:00,-1662,-1739,0.07 ,DS,20.0 ,18.3 ,19.7 ,17.8 ,0.40 ,18.0 ,19.8 ,14.6 ,20.4 ,19.6 ,19.9 ,19.9 ,19.8 ,18.4 ,19.5 ,19.6 ,19.3 ,19.5 ,19.5 ,20.0 ,17.6 ,175.6 ,12.4 ,12.8 ,21.7 ,3.66 ,0.412 ,-,7.93 ,-,0.41 ,18.08 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.38E-05,4.0E+01,2.51E-03,3,-,67.29 ,ND,7.69 ,0.3937,0.411 ,0.393 ,
2020/5/3 5:00,-1662,-1739,0.06 ,DS,20.1 ,18.3 ,19.7 ,17.9 ,0.40 ,18.0 ,19.8 ,14.6 ,20.4 ,19.7 ,20.0 ,20.0 ,19.8 ,18.4 ,19.5 ,19.7 ,19.4 ,19.5 ,19.5 ,20.0 ,17.6 ,175.6 ,12.4 ,12.8 ,21.7 ,3.56 ,0.413 ,-,7.96 ,-,0.41 ,17.65 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.38E-05,4.0E+01,ND,3,-,67.30 ,ND,7.71 ,0.3946,0.412 ,0.394 ,
2020/5/3 11:00,-1671,-1734,0.07 ,DS,20.1 ,18.3 ,19.7 ,17.9 ,0.40 ,18.0 ,19.9 ,14.7 ,20.5 ,19.7 ,20.0 ,20.0 ,19.8 ,18.4 ,19.5 ,19.7 ,19.4 ,19.5 ,19.5 ,20.0 ,17.7 ,175.8 ,12.4 ,12.8 ,21.9 ,3.66 ,0.411 ,-,7.91 ,-,0.41 ,17.21 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0084 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.31 ,ND,7.67 ,0.3924,0.410 ,0.392 ,
2020/5/3 17:00,-1630,-1730,0.06 ,DS,20.1 ,18.4 ,19.7 ,17.9 ,0.40 ,18.0 ,19.9 ,14.8 ,20.4 ,19.7 ,20.0 ,20.0 ,19.8 ,18.4 ,19.6 ,19.7 ,19.5 ,19.5 ,19.5 ,20.0 ,17.7 ,175.5 ,12.4 ,12.8 ,22.1 ,3.53 ,0.411 ,-,7.91 ,-,0.41 ,17.71 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0088 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.31 ,ND,7.68 ,0.3928,0.410 ,0.392 ,
2020/5/3 23:00,-1634,-1728,0.07 ,DS,20.1 ,18.4 ,19.8 ,17.9 ,0.40 ,18.1 ,19.9 ,14.8 ,20.5 ,19.7 ,20.0 ,20.0 ,19.9 ,18.5 ,19.6 ,19.7 ,19.5 ,19.5 ,19.6 ,20.1 ,17.7 ,175.6 ,12.4 ,12.9 ,22.5 ,3.56 ,0.413 ,-,7.93 ,-,0.41 ,17.07 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.37E-05,4.0E+01,1.00E-02,3,-,67.29 ,ND,7.70 ,0.3943,0.412 ,0.394 ,
2020/5/4 5:00,-1618,-1732,0.06 ,DS,20.1 ,18.4 ,19.8 ,17.9 ,0.39 ,18.1 ,19.9 ,14.8 ,20.5 ,19.8 ,20.1 ,20.0 ,19.9 ,18.5 ,19.6 ,19.8 ,19.5 ,19.5 ,19.6 ,20.1 ,17.7 ,175.4 ,12.5 ,12.9 ,22.7 ,3.59 ,0.413 ,-,7.96 ,-,0.41 ,18.03 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.30 ,ND,7.72 ,0.3948,0.412 ,0.394 ,
2020/5/4 11:00,-1601,-1724,0.06 ,DS,20.2 ,18.5 ,19.8 ,18.0 ,0.40 ,18.1 ,19.9 ,14.9 ,20.5 ,19.8 ,20.1 ,20.1 ,19.9 ,18.5 ,19.6 ,19.8 ,19.5 ,19.6 ,19.6 ,20.1 ,17.7 ,175.4 ,12.5 ,12.8 ,22.7 ,3.53 ,0.412 ,-,7.92 ,-,0.41 ,17.11 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.30 ,ND,7.68 ,0.3936,0.411 ,0.393 ,
2020/5/4 17:00,-1563,-1720,0.06 ,DS,20.2 ,18.5 ,19.8 ,18.0 ,0.39 ,18.1 ,20.0 ,14.9 ,20.6 ,19.8 ,20.1 ,20.1 ,19.9 ,18.5 ,19.7 ,19.8 ,19.5 ,19.6 ,19.7 ,20.1 ,17.8 ,175.1 ,12.5 ,12.9 ,22.7 ,3.56 ,0.413 ,-,7.92 ,-,0.41 ,17.44 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.36E-05,4.0E+01,1.25E-02,3,-,67.34 ,ND,7.69 ,0.3946,0.412 ,0.394 ,
2020/5/4 23:00,-1604,-1722,0.06 ,DS,20.2 ,18.5 ,19.9 ,18.1 ,0.40 ,18.2 ,20.0 ,14.9 ,20.6 ,19.8 ,20.1 ,20.1 ,19.9 ,18.6 ,19.7 ,19.8 ,19.5 ,19.6 ,19.7 ,20.2 ,17.9 ,175.1 ,12.5 ,12.9 ,23.2 ,3.53 ,0.413 ,-,7.93 ,-,0.41 ,17.25 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.31 ,ND,7.71 ,0.395,0.412 ,0.394 ,
2020/5/5 5:00,-1626,-1732,0.06 ,DS,20.2 ,18.5 ,19.9 ,18.1 ,0.40 ,18.2 ,20.0 ,14.9 ,20.6 ,19.8 ,20.1 ,20.1 ,20.0 ,18.6 ,19.7 ,19.9 ,19.7 ,19.7 ,19.7 ,20.2 ,17.9 ,175.1 ,12.5 ,12.9 ,22.8 ,3.56 ,0.413 ,-,7.91 ,-,0.41 ,17.16 ,0.05 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.24 ,ND,7.67 ,0.3943,0.412 ,0.393 ,
2020/5/5 11:00,-1625,-1734,0.06 ,DS,20.3 ,18.6 ,19.9 ,18.1 ,0.40 ,18.2 ,20.0 ,15.0 ,20.7 ,19.9 ,20.2 ,20.2 ,20.0 ,18.6 ,19.7 ,19.9 ,19.7 ,19.7 ,19.8 ,20.2 ,17.9 ,175.4 ,12.5 ,12.9 ,23.3 ,3.53 ,0.411 ,-,7.91 ,-,0.41 ,18.26 ,0.06 ,0.04 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.32 ,ND,7.66 ,0.3927,0.410 ,0.392 ,
2020/5/5 17:00,-1626,-1745,0.06 ,DS,20.3 ,18.6 ,19.9 ,18.1 ,0.39 ,18.3 ,20.1 ,15.0 ,20.7 ,19.9 ,20.2 ,20.2 ,20.0 ,18.7 ,19.8 ,19.9 ,19.7 ,19.7 ,19.8 ,20.3 ,17.9 ,175.6 ,12.5 ,12.9 ,23.5 ,3.43 ,0.411 ,-,7.93 ,-,0.41 ,16.92 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.30 ,ND,7.66 ,0.3932,0.411 ,0.392 ,
2020/5/5 23:00,-1628,-1767,0.06 ,DS,20.3 ,18.7 ,20.0 ,18.1 ,0.39 ,18.3 ,20.1 ,15.0 ,20.7 ,19.9 ,20.2 ,20.3 ,20.0 ,18.7 ,19.8 ,19.9 ,19.7 ,19.7 ,19.8 ,20.2 ,18.0 ,176.0 ,12.5 ,12.9 ,23.2 ,3.40 ,0.414 ,-,7.96 ,-,0.41 ,17.19 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.37E-05,4.0E+01,1.00E-02,3,-,67.30 ,ND,7.72 ,0.3955,0.413 ,0.395 ,
2020/5/6 5:00,-1629,-1758,0.06 ,DS,20.4 ,18.7 ,20.0 ,18.2 ,0.40 ,18.3 ,20.1 ,15.0 ,20.8 ,19.9 ,20.2 ,20.4 ,20.1 ,18.7 ,19.8 ,20.0 ,19.7 ,19.8 ,19.9 ,20.3 ,18.0 ,175.9 ,12.5 ,12.9 ,23.3 ,3.30 ,0.415 ,-,8.01 ,-,0.41 ,17.06 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.31 ,ND,7.75 ,0.3967,0.414 ,0.396 ,
2020/5/6 11:00,-1620,-1739,0.06 ,DS,20.4 ,18.7 ,20.0 ,18.2 ,0.40 ,18.4 ,20.2 ,15.0 ,20.8 ,20.0 ,20.3 ,20.4 ,20.1 ,18.7 ,19.8 ,20.0 ,19.8 ,19.8 ,19.9 ,20.3 ,18.0 ,175.9 ,12.5 ,13.0 ,23.1 ,3.30 ,0.415 ,-,7.97 ,-,0.41 ,17.45 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.32 ,ND,7.75 ,0.3961,0.414 ,0.396 ,
2020/5/6 17:00,-1621,-1724,0.06 ,DS,20.4 ,18.7 ,20.1 ,18.2 ,0.40 ,18.4 ,20.2 ,15.1 ,20.8 ,20.0 ,20.3 ,20.4 ,20.1 ,18.7 ,19.9 ,20.0 ,19.8 ,19.8 ,19.9 ,20.3 ,18.1 ,175.6 ,12.5 ,13.0 ,22.5 ,3.22 ,0.415 ,-,8.00 ,-,0.41 ,17.34 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.33 ,ND,7.73 ,0.3967,0.414 ,0.396 ,
2020/5/6 23:00,-1622,-1730,0.06 ,DS,20.5 ,18.8 ,20.1 ,18.2 ,0.40 ,18.4 ,20.2 ,15.1 ,20.9 ,20.1 ,20.4 ,20.5 ,20.2 ,18.8 ,19.9 ,20.0 ,19.8 ,19.9 ,20.0 ,20.4 ,18.1 ,175.6 ,12.5 ,13.0 ,22.4 ,3.19 ,0.416 ,-,8.01 ,-,0.41 ,17.80 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.32 ,ND,7.75 ,0.3974,0.415 ,0.397 ,
2020/5/7 5:00,-1627,-1739,0.06 ,DS,20.5 ,18.8 ,20.1 ,18.3 ,0.40 ,18.4 ,20.2 ,15.1 ,20.9 ,20.1 ,20.4 ,20.5 ,20.2 ,18.8 ,20.0 ,20.1 ,19.8 ,19.9 ,20.0 ,20.4 ,18.1 ,175.7 ,12.5 ,13.0 ,22.4 ,3.19 ,0.417 ,-,8.01 ,-,0.42 ,16.92 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.36E-05,4.0E+01,1.00E-02,3,-,67.31 ,ND,7.75 ,0.3979,0.416 ,0.397 ,
2020/5/7 11:00,-1626,-1743,0.06 ,DS,20.5 ,18.8 ,20.2 ,18.3 ,0.40 ,18.5 ,20.3 ,15.2 ,20.9 ,20.1 ,20.4 ,20.5 ,20.2 ,18.8 ,20.0 ,20.1 ,20.0 ,19.9 ,20.0 ,20.4 ,18.1 ,175.9 ,12.5 ,13.0 ,21.9 ,3.43 ,0.413 ,-,7.95 ,-,0.41 ,17.66 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0087 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.31 ,ND,7.71 ,0.3949,0.412 ,0.394 ,
2020/5/7 17:00,-1627,-1752,0.06 ,DS,20.5 ,18.9 ,20.2 ,18.3 ,0.40 ,18.5 ,20.3 ,15.2 ,21.0 ,20.2 ,20.4 ,20.6 ,20.3 ,18.9 ,20.0 ,20.1 ,20.0 ,19.9 ,20.1 ,20.5 ,18.1 ,175.9 ,12.6 ,13.0 ,22.2 ,3.19 ,0.414 ,-,7.94 ,-,0.41 ,17.74 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.38E-05,4.0E+01,1.00E-02,3,-,67.34 ,ND,7.71 ,0.3952,0.413 ,0.395 ,
2020/5/7 23:00,-1632,-1779,0.06 ,DS,20.6 ,18.9 ,20.2 ,18.3 ,0.40 ,18.5 ,20.3 ,15.2 ,21.0 ,20.2 ,20.5 ,20.6 ,20.3 ,18.9 ,20.1 ,20.2 ,19.9 ,20.0 ,20.1 ,20.5 ,18.1 ,176.2 ,12.6 ,13.0 ,22.1 ,3.16 ,0.415 ,-,8.01 ,-,0.41 ,16.83 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.38E-05,4.0E+01,1.25E-02,3,-,67.30 ,ND,7.77 ,0.3969,0.415 ,0.396 ,
2020/5/8 5:00,-1634,-1787,0.06 ,DS,20.6 ,18.9 ,20.2 ,18.3 ,0.40 ,18.6 ,20.4 ,15.2 ,21.0 ,20.2 ,20.5 ,20.6 ,20.3 ,18.9 ,20.1 ,20.2 ,20.0 ,20.0 ,20.1 ,20.5 ,18.2 ,176.3 ,12.6 ,13.0 ,22.0 ,3.03 ,0.417 ,-,8.04 ,-,0.42 ,17.79 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0084 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.34 ,ND,7.78 ,0.398,0.416 ,0.397 ,
2020/5/8 11:00,-1630,-1792,0.06 ,DS,20.6 ,18.9 ,20.3 ,18.3 ,0.40 ,18.6 ,20.4 ,15.2 ,21.0 ,20.2 ,20.5 ,20.7 ,20.3 ,18.9 ,20.1 ,20.3 ,20.1 ,20.1 ,20.2 ,20.5 ,18.2 ,176.5 ,12.6 ,13.0 ,21.6 ,3.06 ,0.413 ,-,7.96 ,-,0.41 ,18.10 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.37E-05,4.0E+01,1.00E-02,3,-,67.29 ,ND,7.74 ,0.3943,0.412 ,0.394 ,
2020/5/8 17:00,-1626,-1763,0.06 ,DS,20.6 ,18.9 ,20.3 ,18.4 ,0.40 ,18.6 ,20.4 ,15.2 ,21.1 ,20.3 ,20.6 ,20.7 ,20.4 ,19.0 ,20.1 ,20.3 ,20.1 ,20.1 ,20.2 ,20.6 ,18.2 ,176.3 ,12.6 ,13.0 ,21.5 ,2.96 ,0.412 ,-,7.93 ,-,0.41 ,17.74 ,0.07 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.38E-05,4.0E+01,5.02E-03,3,-,67.30 ,ND,7.71 ,0.3942,0.412 ,0.393 ,
2020/5/8 23:00,-1628,-1770,0.06 ,DS,20.7 ,19.0 ,20.3 ,18.4 ,0.40 ,18.6 ,20.4 ,15.2 ,21.1 ,20.3 ,20.6 ,20.7 ,20.4 ,19.0 ,20.2 ,20.3 ,20.1 ,20.1 ,20.2 ,20.6 ,18.3 ,176.3 ,12.6 ,13.0 ,21.3 ,2.93 ,0.414 ,-,7.98 ,-,0.41 ,16.40 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.38E-05,4.0E+01,1.00E-02,3,-,67.30 ,ND,7.73 ,0.3956,0.413 ,0.395 ,
2020/5/9 5:00,-1625,-1756,0.06 ,DS,20.7 ,19.0 ,20.3 ,18.5 ,0.40 ,18.7 ,20.5 ,15.3 ,21.1 ,20.3 ,20.6 ,20.7 ,20.4 ,19.0 ,20.2 ,20.3 ,20.1 ,20.1 ,20.2 ,20.7 ,18.3 ,176.2 ,12.6 ,13.1 ,22.0 ,3.03 ,0.415 ,-,7.97 ,-,0.41 ,17.80 ,0.06 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.38E-05,4.0E+01,5.02E-03,3,-,67.28 ,ND,7.74 ,0.3961,0.414 ,0.395 ,
2020/5/9 11:00,-1620,-1750,0.06 ,DS,20.7 ,19.0 ,20.4 ,18.5 ,0.41 ,18.7 ,20.5 ,15.4 ,21.1 ,20.3 ,20.6 ,20.7 ,20.4 ,19.0 ,20.2 ,20.4 ,20.2 ,20.2 ,20.3 ,20.6 ,18.3 ,176.2 ,12.6 ,13.0 ,21.8 ,2.96 ,0.412 ,-,7.94 ,-,0.41 ,17.88 ,0.06 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.38E-05,4.0E+01,ND,3,-,35.91 ,ND,7.72 ,0.394,0.411 ,0.393 ,
2020/5/9 17:00,-1617,-1732,0.06 ,DS,20.8 ,19.1 ,20.4 ,18.5 ,0.39 ,18.7 ,20.5 ,15.4 ,21.2 ,20.4 ,20.7 ,20.7 ,20.5 ,19.1 ,20.3 ,20.4 ,20.2 ,20.2 ,20.3 ,20.7 ,18.4 ,176.0 ,12.6 ,13.1 ,22.1 ,4.76 ,0.412 ,-,7.93 ,-,0.41 ,16.90 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.38E-05,4.0E+01,7.53E-03,3,-,35.83 ,ND,7.70 ,0.3942,0.412 ,0.393 ,
2020/5/9 23:00,-1613,-1728,0.06 ,DS,20.8 ,19.1 ,20.4 ,18.5 ,0.40 ,18.7 ,20.5 ,15.4 ,21.2 ,20.4 ,20.7 ,20.7 ,20.5 ,19.1 ,20.3 ,20.4 ,20.2 ,20.2 ,20.4 ,20.7 ,18.4 ,175.9 ,12.7 ,13.1 ,22.3 ,4.73 ,0.413 ,-,7.95 ,-,0.41 ,17.35 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.38E-05,4.0E+01,7.53E-03,3,-,35.86 ,ND,7.73 ,0.3949,0.412 ,0.394 ,
2020/5/10 5:00,-1608,-1723,0.06 ,DS,20.8 ,19.2 ,20.5 ,18.6 ,0.40 ,18.7 ,20.5 ,15.4 ,21.2 ,20.4 ,20.7 ,20.7 ,20.5 ,19.1 ,20.3 ,20.4 ,20.3 ,20.3 ,20.3 ,20.8 ,18.4 ,175.7 ,12.6 ,13.1 ,22.1 ,4.93 ,0.414 ,-,7.96 ,-,0.41 ,17.62 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.36E-05,4.0E+01,7.53E-03,3,-,35.94 ,ND,7.72 ,0.3958,0.413 ,0.395 ,
2020/5/10 11:00,-1598,-1718,0.06 ,DS,20.9 ,19.2 ,20.5 ,18.6 ,0.41 ,18.8 ,20.6 ,15.5 ,21.2 ,20.4 ,20.7 ,20.7 ,20.6 ,19.1 ,20.3 ,20.4 ,20.3 ,20.3 ,20.4 ,20.8 ,18.5 ,175.4 ,12.7 ,13.1 ,22.4 ,4.73 ,0.414 ,-,7.92 ,-,0.41 ,17.08 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.36E-05,4.0E+01,1.00E-02,3,-,66.87 ,ND,7.71 ,0.3958,0.413 ,0.395 ,
2020/5/10 17:00,-1606,-1713,0.06 ,DS,20.9 ,19.2 ,20.5 ,18.6 ,0.40 ,18.8 ,20.6 ,15.5 ,21.3 ,20.5 ,20.8 ,20.8 ,20.6 ,19.2 ,20.3 ,20.5 ,20.3 ,20.3 ,20.4 ,20.8 ,18.5 ,175.0 ,12.7 ,13.1 ,22.4 ,4.73 ,0.412 ,-,7.89 ,-,0.41 ,16.96 ,0.06 ,0.05 ,6.05 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.38E-05,4.0E+01,1.00E-02,3,-,67.28 ,ND,7.69 ,0.394,0.411 ,0.393 ,
2020/5/10 23:00,-1604,-1715,0.06 ,DS,20.9 ,19.2 ,20.5 ,18.6 ,0.39 ,18.9 ,20.7 ,15.6 ,21.3 ,20.5 ,20.8 ,20.8 ,20.6 ,19.2 ,20.4 ,20.5 ,20.3 ,20.3 ,20.4 ,20.8 ,18.6 ,174.8 ,12.7 ,13.1 ,22.7 ,4.70 ,0.413 ,-,7.87 ,-,0.41 ,16.82 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.38E-05,4.0E+01,7.53E-03,3,-,67.26 ,ND,7.66 ,0.3946,0.412 ,0.394 ,
2020/5/11 5:00,-1600,-1719,0.06 ,DS,20.9 ,19.3 ,20.6 ,18.7 ,0.40 ,18.9 ,20.7 ,15.6 ,21.3 ,20.5 ,20.8 ,20.8 ,20.6 ,19.2 ,20.4 ,20.5 ,20.3 ,20.4 ,20.5 ,20.9 ,18.6 ,174.8 ,12.7 ,13.1 ,23.1 ,4.76 ,0.413 ,-,7.90 ,-,0.41 ,16.85 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.23 ,ND,7.66 ,0.3944,0.412 ,0.394 ,
2020/5/11 11:00,-1596,-1711,0.06 ,DS,20.9 ,19.3 ,20.6 ,18.7 ,0.41 ,18.9 ,20.7 ,15.6 ,21.3 ,20.6 ,20.9 ,20.9 ,20.7 ,19.3 ,20.4 ,20.6 ,20.4 ,20.4 ,20.5 ,20.8 ,18.7 ,174.9 ,12.7 ,13.2 ,23.0 ,4.96 ,0.410 ,-,7.87 ,-,0.41 ,17.31 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.17 ,ND,7.65 ,0.3917,0.409 ,0.391 ,
2020/5/11 17:00,-1599,-1716,0.06 ,DS,21.0 ,19.3 ,20.6 ,18.7 ,0.40 ,19.0 ,20.7 ,15.7 ,21.3 ,20.6 ,20.9 ,20.9 ,20.7 ,19.3 ,20.4 ,20.5 ,20.4 ,20.4 ,20.5 ,20.9 ,18.7 ,174.9 ,12.7 ,13.2 ,23.9 ,4.63 ,0.411 ,-,7.87 ,-,0.41 ,17.76 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.37E-05,4.0E+01,ND,3,-,67.18 ,ND,7.65 ,0.393,0.410 ,0.392 ,
2020/5/11 23:00,-1606,-1728,0.06 ,DS,21.0 ,19.4 ,20.7 ,18.7 ,0.41 ,19.0 ,20.8 ,15.8 ,21.4 ,20.6 ,20.9 ,20.9 ,20.7 ,19.3 ,20.5 ,20.6 ,20.4 ,20.4 ,20.6 ,20.9 ,18.7 ,175.2 ,12.7 ,13.2 ,24.0 ,4.76 ,0.412 ,-,7.90 ,-,0.41 ,17.55 ,0.07 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.17 ,ND,7.66 ,0.3938,0.411 ,0.393 ,
2020/5/12 5:00,-1604,-1727,0.06 ,DS,21.1 ,19.4 ,20.7 ,18.8 ,0.40 ,19.0 ,20.8 ,15.8 ,21.5 ,20.6 ,21.0 ,21.0 ,20.7 ,19.3 ,20.5 ,20.6 ,20.5 ,20.5 ,20.6 ,20.9 ,18.8 ,175.3 ,12.7 ,13.2 ,24.3 ,4.65 ,0.414 ,-,7.93 ,-,0.41 ,17.22 ,0.07 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.38E-05,4.0E+01,5.02E-03,3,-,67.22 ,ND,7.69 ,0.3954,0.413 ,0.395 ,
2020/5/12 11:00,-1603,-1726,0.06 ,DS,21.1 ,19.4 ,20.7 ,18.8 ,0.40 ,19.1 ,20.8 ,15.8 ,21.5 ,20.7 ,21.0 ,21.0 ,20.7 ,19.3 ,20.5 ,20.7 ,20.6 ,20.5 ,20.6 ,21.0 ,18.7 ,175.4 ,12.7 ,13.2 ,24.4 ,4.60 ,0.411 ,-,7.90 ,-,0.41 ,17.38 ,0.07 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.38E-05,4.0E+01,2.51E-03,3,-,67.20 ,ND,7.66 ,0.3923,0.410 ,0.392 ,
2020/5/12 17:00,-1600,-1714,0.06 ,DS,21.1 ,19.5 ,20.8 ,18.8 ,0.40 ,19.1 ,20.9 ,15.8 ,21.5 ,20.7 ,21.0 ,21.1 ,20.8 ,19.4 ,20.6 ,20.7 ,20.5 ,20.5 ,20.7 ,21.0 ,18.8 ,175.2 ,12.8 ,13.2 ,24.4 ,4.63 ,0.413 ,-,7.89 ,-,0.41 ,17.44 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0084 ,1.38E-05,4.0E+01,5.02E-03,3,-,67.19 ,ND,7.68 ,0.3944,0.412 ,0.394 ,
2020/5/12 23:00,-1593,-1717,0.07 ,DS,21.1 ,19.5 ,20.8 ,18.9 ,0.40 ,19.1 ,20.9 ,15.8 ,21.5 ,20.7 ,21.0 ,21.1 ,20.8 ,19.4 ,20.6 ,20.7 ,20.6 ,20.5 ,20.7 ,21.0 ,18.8 ,175.1 ,12.8 ,13.2 ,24.2 ,4.60 ,0.413 ,-,7.95 ,-,0.41 ,17.47 ,0.07 ,0.06 ,6.97 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.38E-05,4.0E+01,7.53E-03,3,-,67.24 ,ND,7.68 ,0.3951,0.413 ,0.394 ,
2020/5/13 5:00,-1593,-1721,0.07 ,DS,21.1 ,19.5 ,20.8 ,18.9 ,0.40 ,19.1 ,20.9 ,15.9 ,21.6 ,20.8 ,21.1 ,21.1 ,20.9 ,19.5 ,20.6 ,20.8 ,20.7 ,20.6 ,20.8 ,21.1 ,18.8 ,175.0 ,12.8 ,13.2 ,24.3 ,4.73 ,0.414 ,-,7.92 ,-,0.41 ,17.84 ,0.07 ,0.06 ,5.08 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.38E-05,4.0E+01,ND,3,-,67.25 ,ND,7.69 ,0.3958,0.413 ,0.395 ,
2020/5/13 11:00,-1593,-1716,0.07 ,DS,21.2 ,19.6 ,20.8 ,18.9 ,0.40 ,19.2 ,20.9 ,15.9 ,21.6 ,20.8 ,21.1 ,21.2 ,20.9 ,19.5 ,20.7 ,20.8 ,20.7 ,20.6 ,20.8 ,21.1 ,18.9 ,175.1 ,12.8 ,13.2 ,24.4 ,4.60 ,0.411 ,-,7.87 ,-,0.41 ,16.92 ,0.07 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0081 ,1.37E-05,4.0E+01,ND,3,-,67.21 ,ND,7.64 ,0.3933,0.411 ,0.392 ,
2020/5/13 17:00,-1598,-1723,0.06 ,DS,21.2 ,19.6 ,20.9 ,18.9 ,0.40 ,19.2 ,21.0 ,15.9 ,21.7 ,20.8 ,21.1 ,21.2 ,20.9 ,19.5 ,20.7 ,20.8 ,20.7 ,20.7 ,20.8 ,21.1 ,19.0 ,175.1 ,12.8 ,13.2 ,24.2 ,4.60 ,0.411 ,-,7.86 ,-,0.41 ,17.91 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.15 ,ND,7.65 ,0.3924,0.410 ,0.392 ,
2020/5/13 23:00,-1605,-1743,0.06 ,DS,21.3 ,19.6 ,20.9 ,18.9 ,0.41 ,19.2 ,21.0 ,16.0 ,21.7 ,20.9 ,21.2 ,21.3 ,21.0 ,19.5 ,20.7 ,20.9 ,20.8 ,20.7 ,20.9 ,21.2 ,18.9 ,175.6 ,12.8 ,13.2 ,24.2 ,4.57 ,0.413 ,-,7.94 ,-,0.41 ,17.32 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0084 ,1.38E-05,4.0E+01,2.51E-03,3,-,67.23 ,ND,7.69 ,0.3953,0.413 ,0.395 ,
2020/5/14 5:00,-1606,-1757,0.07 ,DS,21.3 ,19.7 ,20.9 ,19.0 ,0.41 ,19.3 ,21.1 ,16.0 ,21.7 ,20.9 ,21.2 ,21.3 ,21.0 ,19.5 ,20.7 ,20.9 ,20.8 ,20.7 ,20.9 ,21.3 ,19.0 ,175.8 ,12.8 ,13.3 ,24.1 ,4.47 ,0.415 ,-,7.98 ,-,0.41 ,16.64 ,0.07 ,0.06 ,4.48 ,0.42 ,0.01 ,0.01 ,0.0083 ,1.38E-05,4.0E+01,5.02E-03,3,-,67.23 ,ND,7.72 ,0.3968,0.414 ,0.396 ,
2020/5/14 11:00,-1607,-1764,0.07 ,DS,21.3 ,19.7 ,21.0 ,19.0 ,0.40 ,19.3 ,21.1 ,16.0 ,21.7 ,20.9 ,21.3 ,21.3 ,21.0 ,19.5 ,20.8 ,20.9 ,20.8 ,20.8 ,20.9 ,21.3 ,18.9 ,176.0 ,12.8 ,13.3 ,24.1 ,4.52 ,0.411 ,-,7.91 ,-,0.41 ,17.16 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0084 ,1.38E-05,4.0E+01,2.51E-03,3,-,67.21 ,ND,7.65 ,0.3932,0.411 ,0.392 ,
2020/5/14 17:00,-1606,-1756,0.06 ,DS,21.4 ,19.7 ,21.0 ,19.0 ,0.40 ,19.4 ,21.1 ,16.0 ,21.8 ,21.0 ,21.3 ,21.3 ,21.1 ,19.6 ,20.8 ,21.0 ,20.8 ,20.8 ,21.0 ,21.3 ,19.0 ,175.9 ,12.8 ,13.3 ,24.7 ,4.47 ,0.412 ,-,7.90 ,-,0.41 ,17.14 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.38E-05,4.0E+01,5.02E-03,3,-,67.23 ,ND,7.68 ,0.3935,0.411 ,0.393 ,
2020/5/14 23:00,-1607,-1767,0.06 ,DS,21.4 ,19.8 ,21.0 ,19.1 ,0.40 ,19.4 ,21.1 ,16.1 ,21.8 ,21.0 ,21.3 ,21.3 ,21.1 ,19.6 ,20.9 ,21.0 ,20.8 ,20.8 ,21.0 ,21.3 ,19.0 ,176.0 ,12.8 ,13.3 ,24.5 ,4.39 ,0.414 ,-,7.93 ,-,0.41 ,17.22 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.19 ,ND,7.70 ,0.3954,0.413 ,0.395 ,
2020/5/15 5:00,-1608,-1773,0.06 ,DS,21.4 ,19.8 ,21.1 ,19.1 ,0.41 ,19.4 ,21.2 ,16.1 ,21.9 ,21.0 ,21.3 ,21.3 ,21.1 ,19.6 ,20.9 ,21.0 ,21.0 ,20.9 ,21.0 ,21.3 ,19.1 ,176.0 ,12.8 ,13.3 ,24.1 ,4.36 ,0.414 ,-,7.96 ,-,0.41 ,16.91 ,0.08 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.37E-05,4.0E+01,1.25E-02,3,-,67.20 ,ND,7.72 ,0.3955,0.413 ,0.395 ,
2020/5/15 11:00,-1605,-1771,0.06 ,DS,21.5 ,19.8 ,21.1 ,19.1 ,0.41 ,19.4 ,21.2 ,16.1 ,21.9 ,21.0 ,21.3 ,21.3 ,21.1 ,19.7 ,20.9 ,21.1 ,21.0 ,20.9 ,21.0 ,21.3 ,19.1 ,176.1 ,12.9 ,13.3 ,24.3 ,4.60 ,0.411 ,-,7.89 ,-,0.41 ,16.90 ,0.07 ,0.07 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.37E-05,4.0E+01,1.00E-02,3,-,67.19 ,ND,7.65 ,0.3927,0.410 ,0.392 ,
2020/5/15 17:00,-1603,-1758,0.06 ,DS,21.5 ,19.9 ,21.1 ,19.2 ,0.39 ,19.4 ,21.2 ,16.1 ,21.9 ,21.1 ,21.4 ,21.4 ,21.2 ,19.7 ,20.9 ,21.1 ,20.9 ,20.9 ,21.1 ,21.4 ,19.2 ,176.0 ,12.9 ,13.3 ,24.7 ,2.93 ,0.412 ,-,7.90 ,-,0.41 ,16.66 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.37E-05,4.0E+01,1.00E-02,3,-,67.20 ,ND,7.67 ,0.3935,0.411 ,0.393 ,
2020/5/15 23:00,-1604,-1757,0.06 ,DS,21.5 ,19.9 ,21.2 ,19.2 ,0.40 ,19.5 ,21.3 ,16.2 ,21.9 ,21.1 ,21.4 ,21.4 ,21.2 ,19.7 ,21.0 ,21.1 ,21.0 ,21.0 ,21.1 ,21.4 ,19.2 ,176.1 ,12.9 ,13.3 ,24.9 ,2.93 ,0.413 ,-,7.91 ,-,0.41 ,17.02 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.0E+01,1.00E-02,3,-,67.19 ,ND,7.68 ,0.3947,0.412 ,0.394 ,
2020/5/16 5:00,-1599,-1741,0.06 ,DS,21.6 ,19.9 ,21.2 ,19.2 ,0.41 ,19.5 ,21.3 ,16.3 ,22.0 ,21.1 ,21.5 ,21.5 ,21.3 ,19.8 ,21.0 ,21.1 ,21.1 ,21.0 ,21.2 ,21.5 ,19.2 ,176.0 ,12.9 ,13.3 ,24.6 ,2.80 ,0.414 ,-,7.92 ,-,0.41 ,17.07 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.22 ,ND,7.69 ,0.3957,0.413 ,0.395 ,
2020/5/16 11:00,-1593,-1721,0.06 ,DS,21.6 ,20.0 ,21.3 ,19.3 ,0.41 ,19.5 ,21.3 ,16.3 ,22.0 ,21.2 ,21.5 ,21.5 ,21.3 ,19.8 ,21.0 ,21.2 ,21.1 ,21.0 ,21.2 ,21.5 ,19.3 ,175.9 ,12.9 ,13.3 ,24.6 ,2.90 ,0.413 ,-,7.89 ,-,0.41 ,17.49 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.21 ,ND,7.66 ,0.3945,0.412 ,0.394 ,
2020/5/16 17:00,-1586,-1709,0.06 ,DS,21.7 ,20.0 ,21.3 ,19.3 ,0.41 ,19.6 ,21.4 ,16.3 ,22.0 ,21.2 ,21.5 ,21.6 ,21.3 ,19.8 ,21.1 ,21.2 ,21.1 ,21.0 ,21.2 ,21.5 ,19.3 ,175.4 ,12.9 ,13.3 ,24.2 ,2.80 ,0.414 ,-,7.90 ,-,0.41 ,17.27 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.19 ,ND,7.66 ,0.3954,0.413 ,0.395 ,
2020/5/16 23:00,-1586,-1713,0.06 ,DS,21.7 ,20.0 ,21.3 ,19.3 ,0.40 ,19.6 ,21.4 ,16.4 ,22.1 ,21.3 ,21.6 ,21.7 ,21.3 ,19.9 ,21.1 ,21.2 ,21.1 ,21.1 ,21.3 ,21.5 ,19.3 ,175.2 ,13.0 ,13.4 ,24.2 ,2.83 ,0.414 ,-,7.92 ,-,0.41 ,16.59 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.38E-05,4.0E+01,1.25E-02,3,-,67.21 ,ND,7.69 ,0.396,0.413 ,0.395 ,
2020/5/17 5:00,-1589,-1716,0.06 ,DS,21.7 ,20.1 ,21.3 ,19.4 ,0.40 ,19.6 ,21.4 ,16.4 ,22.1 ,21.3 ,21.6 ,21.7 ,21.3 ,19.9 ,21.1 ,21.3 ,21.1 ,21.1 ,21.3 ,21.6 ,19.4 ,174.9 ,13.0 ,13.4 ,24.6 ,2.83 ,0.415 ,-,7.94 ,-,0.41 ,16.52 ,0.07 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.38E-05,4.0E+01,5.02E-03,3,-,67.24 ,ND,7.69 ,0.3968,0.414 ,0.396 ,
2020/5/17 11:00,-1589,-1719,0.06 ,DS,21.7 ,20.1 ,21.3 ,19.4 ,0.40 ,19.7 ,21.5 ,16.4 ,22.1 ,21.3 ,21.6 ,21.6 ,21.4 ,19.9 ,21.1 ,21.3 ,21.3 ,21.1 ,21.3 ,21.6 ,19.4 ,174.9 ,13.0 ,13.4 ,24.7 ,3.00 ,0.411 ,-,7.85 ,-,0.41 ,16.66 ,0.07 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.18 ,ND,7.63 ,0.3929,0.410 ,0.392 ,
2020/5/17 17:00,-1594,-1717,0.06 ,DS,21.7 ,20.1 ,21.4 ,19.4 ,0.39 ,19.7 ,21.5 ,16.5 ,22.2 ,21.3 ,21.7 ,21.7 ,21.4 ,20.0 ,21.2 ,21.3 ,21.2 ,21.2 ,21.3 ,21.7 ,19.5 ,175.0 ,13.0 ,13.4 ,24.7 ,3.03 ,0.412 ,-,7.89 ,-,0.41 ,17.76 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.37E-05,4.0E+01,1.50E-02,3,-,67.24 ,ND,7.63 ,0.394,0.411 ,0.394 ,
2020/5/17 23:00,-1598,-1725,0.07 ,DS,21.8 ,20.2 ,21.4 ,19.5 ,0.40 ,19.7 ,21.5 ,16.5 ,22.2 ,21.4 ,21.7 ,21.8 ,21.5 ,20.0 ,21.2 ,21.3 ,21.3 ,21.2 ,21.4 ,21.7 ,19.5 ,175.3 ,13.0 ,13.4 ,24.6 ,2.96 ,0.414 ,-,7.93 ,-,0.41 ,16.59 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.20 ,ND,7.69 ,0.396,0.413 ,0.395 ,
2020/5/18 5:00,-1600,-1731,0.07 ,DS,21.8 ,20.2 ,21.5 ,19.5 ,0.40 ,19.8 ,21.6 ,16.5 ,22.2 ,21.4 ,21.7 ,21.8 ,21.5 ,20.0 ,21.3 ,21.4 ,21.3 ,21.2 ,21.4 ,21.7 ,19.5 ,175.4 ,13.0 ,13.5 ,24.3 ,2.93 ,0.415 ,-,7.94 ,-,0.41 ,16.80 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.22 ,ND,7.70 ,0.3965,0.414 ,0.396 ,
2020/5/18 11:00,-1598,-1722,0.07 ,DS,21.9 ,20.2 ,21.5 ,19.5 ,0.40 ,19.8 ,21.6 ,16.6 ,22.3 ,21.4 ,21.7 ,21.9 ,21.5 ,20.0 ,21.3 ,21.4 ,21.3 ,21.3 ,21.4 ,21.7 ,19.5 ,175.6 ,13.0 ,13.5 ,24.5 ,2.90 ,0.414 ,-,7.91 ,-,0.41 ,16.61 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.39E-05,4.0E+01,5.02E-03,3,-,67.22 ,ND,7.69 ,0.3957,0.413 ,0.395 ,
2020/5/18 17:00,-1597,-1720,0.07 ,DS,21.9 ,20.3 ,21.5 ,19.6 ,0.40 ,19.8 ,21.6 ,16.6 ,22.3 ,21.5 ,21.8 ,21.9 ,21.5 ,20.1 ,21.3 ,21.5 ,21.5 ,21.3 ,21.5 ,21.8 ,19.6 ,175.6 ,13.0 ,13.5 ,24.2 ,4.73 ,0.414 ,-,7.89 ,-,0.41 ,17.03 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.39E-05,4.0E+01,5.02E-03,3,-,67.15 ,ND,7.66 ,0.3954,0.413 ,0.395 ,
2020/5/18 23:00,-1591,-1718,0.07 ,DS,21.9 ,20.3 ,21.6 ,19.6 ,0.41 ,19.9 ,21.7 ,16.7 ,22.3 ,21.5 ,21.8 ,21.9 ,21.6 ,20.1 ,21.4 ,21.5 ,21.5 ,21.3 ,21.5 ,21.8 ,19.7 ,175.5 ,13.0 ,13.5 ,24.1 ,4.63 ,0.414 ,-,7.95 ,-,0.41 ,17.17 ,0.06 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.38E-05,4.0E+01,ND,3,-,67.22 ,ND,7.68 ,0.3959,0.413 ,0.395 ,
2020/5/19 5:00,-1588,-1709,0.07 ,DS,22.0 ,20.3 ,21.6 ,19.6 ,0.40 ,19.9 ,21.7 ,16.7 ,22.4 ,21.5 ,21.9 ,21.9 ,21.6 ,20.2 ,21.4 ,21.5 ,21.5 ,21.3 ,21.5 ,21.8 ,19.7 ,175.2 ,13.0 ,13.5 ,24.2 ,4.60 ,0.415 ,-,7.91 ,-,0.41 ,17.57 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.38E-05,4.0E+01,7.53E-03,3,-,67.20 ,ND,7.70 ,0.3967,0.414 ,0.396 ,
2020/5/19 11:00,-1589,-1705,0.07 ,DS,22.0 ,20.3 ,21.6 ,19.6 ,0.41 ,19.9 ,21.7 ,16.7 ,22.4 ,21.6 ,21.9 ,21.9 ,21.7 ,20.2 ,21.4 ,21.5 ,21.5 ,21.4 ,21.6 ,21.9 ,19.7 ,175.1 ,13.1 ,13.5 ,24.0 ,4.52 ,0.415 ,-,7.93 ,-,0.41 ,16.62 ,0.06 ,0.05 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0081 ,1.36E-05,4.0E+01,1.25E-02,3,-,67.23 ,ND,7.70 ,0.3971,0.415 ,0.396 ,
2020/5/19 17:00,-1599,-1716,0.07 ,DS,22.0 ,20.4 ,21.7 ,19.7 ,0.40 ,20.0 ,21.7 ,16.8 ,22.4 ,21.6 ,21.9 ,21.9 ,21.7 ,20.2 ,21.4 ,21.6 ,21.5 ,21.3 ,21.6 ,21.9 ,19.7 ,175.0 ,13.1 ,13.5 ,23.7 ,4.49 ,0.416 ,-,7.95 ,-,0.41 ,17.93 ,0.06 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.25 ,ND,7.74 ,0.3976,0.415 ,0.397 ,
2020/5/19 23:00,-1605,-1724,0.07 ,DS,22.0 ,20.4 ,21.7 ,19.7 ,0.39 ,20.0 ,21.8 ,16.8 ,22.4 ,21.6 ,22.0 ,22.0 ,21.7 ,20.2 ,21.5 ,21.6 ,21.5 ,21.3 ,21.6 ,21.9 ,19.7 ,175.2 ,13.1 ,13.5 ,23.6 ,4.39 ,0.416 ,-,7.98 ,-,0.42 ,17.06 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.25 ,ND,7.73 ,0.3981,0.416 ,0.397 ,
2020/5/20 5:00,-1608,-1724,0.07 ,DS,22.0 ,20.4 ,21.7 ,19.7 ,0.40 ,20.0 ,21.8 ,16.8 ,22.5 ,21.7 ,22.0 ,22.1 ,21.8 ,20.3 ,21.5 ,21.7 ,21.5 ,21.3 ,21.7 ,22.0 ,19.7 ,175.2 ,13.1 ,13.5 ,23.3 ,4.36 ,0.417 ,-,8.00 ,-,0.42 ,18.13 ,0.07 ,0.06 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.37E-05,4.0E+01,ND,3,-,67.28 ,ND,7.77 ,0.3984,0.416 ,0.398 ,
2020/5/20 11:00,-1611,-1729,0.07 ,DS,22.0 ,20.4 ,21.7 ,19.8 ,0.40 ,20.0 ,21.9 ,16.7 ,22.5 ,21.7 ,22.0 ,22.1 ,21.8 ,20.4 ,21.6 ,21.7 ,21.6 ,21.3 ,21.7 ,22.0 ,19.7 ,175.4 ,13.1 ,13.5 ,23.3 ,4.23 ,0.417 ,-,8.00 ,-,0.42 ,17.61 ,0.08 ,0.07 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.28 ,ND,7.79 ,0.3983,0.416 ,0.398 ,
2020/5/20 17:00,-1615,-1737,0.07 ,DS,22.0 ,20.4 ,21.7 ,19.8 ,0.39 ,20.0 ,21.9 ,16.7 ,22.5 ,21.7 ,22.0 ,22.2 ,21.8 ,20.3 ,21.5 ,21.7 ,21.6 ,21.4 ,21.7 ,22.0 ,19.6 ,175.6 ,13.1 ,13.5 ,22.6 ,4.20 ,0.417 ,-,8.00 ,-,0.42 ,16.95 ,0.08 ,0.07 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.29 ,ND,7.78 ,0.3984,0.416 ,0.398 ,
2020/5/20 23:00,-1612,-1751,0.07 ,DS,22.1 ,20.4 ,21.7 ,19.8 ,0.40 ,20.0 ,21.9 ,16.7 ,22.6 ,21.7 ,22.0 ,22.2 ,21.9 ,20.4 ,21.6 ,21.7 ,21.6 ,21.4 ,21.7 ,22.0 ,19.7 ,175.8 ,13.1 ,13.6 ,22.3 ,4.13 ,0.417 ,-,8.01 ,-,0.42 ,18.10 ,0.08 ,0.07 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.26 ,ND,7.79 ,0.3984,0.416 ,0.398 ,
2020/5/21 5:00,-1615,-1759,0.07 ,DS,22.1 ,20.4 ,21.7 ,19.8 ,0.40 ,20.0 ,21.9 ,16.7 ,22.6 ,21.7 ,22.1 ,22.2 ,21.9 ,20.4 ,21.6 ,21.7 ,21.6 ,21.4 ,21.7 ,22.0 ,19.7 ,175.9 ,13.2 ,13.6 ,22.2 ,4.03 ,0.417 ,-,8.02 ,-,0.42 ,18.10 ,0.08 ,0.07 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.36E-05,4.0E+01,1.00E-02,3,-,67.26 ,ND,7.79 ,0.3984,0.416 ,0.398 ,
2020/5/21 11:00,-1611,-1772,0.07 ,DS,22.1 ,20.4 ,21.8 ,19.8 ,0.40 ,20.1 ,21.9 ,16.8 ,22.6 ,21.7 ,22.1 ,22.2 ,21.9 ,20.4 ,21.6 ,21.7 ,21.5 ,21.4 ,21.7 ,22.0 ,19.7 ,176.1 ,13.2 ,13.6 ,21.5 ,4.03 ,0.416 ,-,7.99 ,-,0.41 ,17.58 ,0.08 ,0.08 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.25 ,ND,7.74 ,0.3972,0.415 ,0.396 ,
2020/5/21 17:00,-1611,-1776,0.07 ,DS,22.1 ,20.4 ,21.8 ,19.8 ,0.40 ,20.1 ,21.9 ,16.8 ,22.6 ,21.7 ,22.1 ,22.2 ,21.9 ,20.4 ,21.7 ,21.8 ,21.6 ,21.4 ,21.7 ,22.1 ,19.7 ,176.1 ,13.2 ,13.6 ,21.3 ,4.00 ,0.415 ,-,7.97 ,-,0.41 ,17.93 ,0.08 ,0.08 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.30 ,ND,7.71 ,0.3964,0.414 ,0.396 ,
2020/5/21 23:00,-1610,-1789,0.07 ,DS,22.2 ,20.4 ,21.9 ,19.8 ,0.39 ,20.1 ,22.0 ,16.8 ,22.6 ,21.8 ,22.1 ,22.3 ,21.9 ,20.4 ,21.7 ,21.8 ,21.6 ,21.5 ,21.7 ,22.1 ,19.8 ,176.3 ,13.2 ,13.6 ,21.4 ,3.89 ,0.416 ,-,7.98 ,-,0.41 ,17.84 ,0.08 ,0.08 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.36E-05,4.0E+01,1.75E-02,3,-,67.24 ,ND,7.73 ,0.3972,0.415 ,0.397 ,
2020/5/22 5:00,-1611,-1788,0.07 ,DS,22.2 ,20.4 ,21.8 ,19.8 ,0.39 ,20.1 ,22.0 ,16.8 ,22.7 ,21.8 ,22.1 ,22.3 ,21.9 ,20.4 ,21.7 ,21.8 ,21.7 ,21.5 ,21.7 ,22.1 ,19.8 ,176.3 ,13.2 ,13.6 ,21.7 ,4.13 ,0.416 ,-,7.99 ,-,0.41 ,17.17 ,0.08 ,0.08 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.24 ,ND,7.76 ,0.3974,0.415 ,0.397 ,
2020/5/22 11:00,-1608,-1792,0.07 ,DS,22.2 ,20.5 ,21.9 ,19.8 ,0.39 ,20.1 ,22.0 ,16.8 ,22.7 ,21.8 ,22.2 ,22.3 ,22.0 ,20.5 ,21.7 ,21.9 ,21.6 ,21.5 ,21.8 ,22.1 ,19.7 ,176.3 ,13.2 ,13.6 ,21.2 ,3.89 ,0.415 ,-,7.98 ,-,0.41 ,17.30 ,0.08 ,0.08 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.26 ,ND,7.74 ,0.3962,0.414 ,0.396 ,
2020/5/22 17:00,-1607,-1782,0.07 ,DS,22.2 ,20.5 ,21.9 ,19.9 ,0.39 ,20.1 ,22.0 ,16.9 ,22.7 ,21.9 ,22.2 ,22.4 ,22.0 ,20.5 ,21.7 ,21.9 ,21.7 ,21.5 ,21.8 ,22.1 ,19.8 ,176.3 ,13.2 ,13.7 ,20.9 ,3.76 ,0.415 ,-,7.98 ,-,0.41 ,17.98 ,0.08 ,0.08 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0083 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.24 ,ND,7.75 ,0.3966,0.414 ,0.396 ,
