,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2020/5/22 23:00,-1604,-1773,0.07 ,DS,22.2 ,20.5 ,21.9 ,19.9 ,0.40 ,20.1 ,22.0 ,16.9 ,22.7 ,21.9 ,22.2 ,22.3 ,22.0 ,20.5 ,21.7 ,21.9 ,21.7 ,21.5 ,21.8 ,22.1 ,19.8 ,176.3 ,13.2 ,13.7 ,21.0 ,3.79 ,0.415 ,-,7.98 ,-,0.41 ,17.80 ,0.08 ,0.08 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0085 ,1.37E-05,3.9E+01,2.51E-03,3,-,67.23 ,ND,7.78 ,0.3969,0.415 ,0.396 ,
2020/5/23 5:00,-1602,-1760,0.07 ,DS,22.2 ,20.5 ,21.9 ,19.9 ,0.40 ,20.1 ,22.0 ,16.9 ,22.7 ,21.9 ,22.2 ,22.4 ,22.0 ,20.5 ,21.7 ,21.9 ,21.7 ,21.5 ,21.8 ,22.1 ,19.8 ,176.2 ,13.2 ,13.7 ,21.2 ,3.76 ,0.416 ,-,7.97 ,-,0.41 ,17.65 ,0.08 ,0.08 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.28 ,ND,7.76 ,0.3972,0.415 ,0.396 ,
2020/5/23 11:00,-1598,-1744,0.07 ,DS,22.2 ,20.6 ,21.9 ,20.0 ,0.40 ,20.1 ,22.0 ,17.0 ,22.7 ,21.9 ,22.2 ,22.4 ,22.0 ,20.5 ,21.7 ,21.9 ,21.7 ,21.5 ,21.8 ,22.2 ,19.8 ,176.1 ,13.2 ,13.7 ,20.9 ,3.74 ,0.415 ,-,7.94 ,-,0.41 ,17.40 ,0.08 ,0.07 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.35E-05,4.0E+01,ND,3,-,67.27 ,ND,7.73 ,0.3962,0.414 ,0.396 ,
2020/5/23 17:00,-1598,-1732,0.07 ,DS,22.2 ,20.5 ,21.9 ,20.0 ,0.39 ,20.2 ,22.0 ,17.0 ,22.7 ,21.9 ,22.2 ,22.4 ,22.0 ,20.5 ,21.7 ,21.9 ,21.7 ,21.6 ,21.9 ,22.2 ,19.8 ,175.9 ,13.2 ,13.7 ,21.8 ,3.76 ,0.414 ,-,7.95 ,-,0.41 ,17.53 ,0.08 ,0.07 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.23 ,ND,7.73 ,0.3953,0.413 ,0.395 ,
2020/5/23 23:00,-1599,-1742,0.06 ,DS,22.2 ,20.5 ,21.9 ,20.1 ,0.40 ,20.2 ,22.0 ,17.0 ,22.7 ,21.9 ,22.2 ,22.4 ,22.0 ,20.6 ,21.7 ,21.9 ,21.8 ,21.6 ,21.9 ,22.2 ,19.9 ,175.9 ,13.3 ,13.7 ,21.6 ,3.74 ,0.414 ,-,7.92 ,-,0.41 ,17.69 ,0.08 ,0.07 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.25 ,ND,7.71 ,0.3956,0.413 ,0.395 ,
2020/5/24 5:00,-1598,-1741,0.06 ,DS,22.2 ,20.6 ,21.9 ,20.1 ,0.40 ,20.2 ,22.1 ,17.0 ,22.8 ,21.9 ,22.2 ,22.5 ,22.1 ,20.6 ,21.8 ,21.9 ,21.8 ,21.6 ,21.9 ,22.2 ,19.9 ,175.9 ,13.3 ,13.7 ,22.0 ,3.79 ,0.414 ,-,7.94 ,-,0.41 ,18.47 ,0.08 ,0.07 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.26 ,ND,7.71 ,0.3959,0.413 ,0.395 ,
2020/5/24 11:00,-1595,-1727,0.07 ,DS,22.2 ,20.6 ,21.9 ,20.2 ,0.40 ,20.2 ,22.1 ,17.0 ,22.8 ,21.9 ,22.3 ,22.5 ,22.1 ,20.7 ,21.8 ,21.9 ,21.9 ,21.6 ,21.9 ,22.2 ,19.9 ,175.9 ,13.3 ,13.7 ,22.2 ,3.76 ,0.411 ,-,7.89 ,-,0.41 ,17.35 ,0.08 ,0.07 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,1.00E-02,3,-,67.25 ,ND,7.68 ,0.3932,0.411 ,0.393 ,
2020/5/24 17:00,-1595,-1726,0.07 ,DS,22.2 ,20.6 ,21.9 ,20.2 ,0.40 ,20.3 ,22.1 ,17.0 ,22.8 ,21.9 ,22.3 ,22.5 ,22.1 ,20.7 ,21.8 ,22.0 ,21.9 ,21.6 ,21.9 ,22.2 ,20.0 ,175.8 ,13.3 ,13.7 ,22.4 ,3.74 ,0.412 ,-,7.90 ,-,0.41 ,17.48 ,0.08 ,0.07 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.0E+01,1.25E-02,3,-,67.21 ,ND,7.68 ,0.3939,0.411 ,0.393 ,
2020/5/24 23:00,-1593,-1720,0.07 ,DS,22.2 ,20.7 ,22.0 ,20.3 ,0.41 ,20.3 ,22.1 ,17.0 ,22.8 ,21.9 ,22.3 ,22.5 ,22.1 ,20.7 ,21.9 ,22.0 ,21.8 ,21.6 ,21.9 ,22.2 ,20.0 ,175.8 ,13.3 ,13.7 ,22.6 ,3.79 ,0.413 ,-,7.90 ,-,0.41 ,17.92 ,0.08 ,0.07 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.19 ,ND,7.69 ,0.3948,0.412 ,0.394 ,
2020/5/25 5:00,-1592,-1717,0.07 ,DS,22.2 ,20.7 ,22.0 ,20.3 ,0.41 ,20.3 ,22.1 ,17.1 ,22.8 ,22.0 ,22.3 ,22.6 ,22.2 ,20.7 ,21.9 ,22.0 ,21.9 ,21.7 ,21.9 ,22.2 ,19.9 ,175.7 ,13.3 ,13.7 ,22.4 ,3.82 ,0.414 ,-,7.93 ,-,0.41 ,16.84 ,0.07 ,0.07 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.23 ,ND,7.71 ,0.3956,0.413 ,0.395 ,
2020/5/25 11:00,-1586,-1714,0.07 ,DS,22.2 ,20.7 ,22.0 ,20.3 ,0.40 ,20.3 ,22.1 ,17.1 ,22.8 ,22.0 ,22.3 ,22.6 ,22.1 ,20.7 ,21.9 ,22.0 ,21.9 ,21.7 ,21.9 ,22.3 ,20.0 ,175.6 ,13.3 ,13.8 ,23.3 ,3.76 ,0.412 ,-,7.91 ,-,0.41 ,17.42 ,0.07 ,0.07 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.36E-05,4.0E+01,1.00E-02,3,-,67.21 ,ND,7.68 ,0.3942,0.412 ,0.393 ,
2020/5/25 17:00,-1587,-1715,0.07 ,DS,22.2 ,20.7 ,22.0 ,20.3 ,0.40 ,20.3 ,22.1 ,17.1 ,22.8 ,22.0 ,22.3 ,22.6 ,22.1 ,20.7 ,21.8 ,22.0 ,21.8 ,21.7 ,21.9 ,22.3 ,20.0 ,175.6 ,13.3 ,13.8 ,23.4 ,3.76 ,0.411 ,-,7.87 ,-,0.41 ,18.15 ,0.07 ,0.07 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.0E+01,ND,3,-,67.19 ,ND,7.65 ,0.3925,0.410 ,0.392 ,
2020/5/25 23:00,-1589,-1720,0.07 ,DS,22.3 ,20.7 ,22.0 ,20.4 ,0.40 ,20.3 ,22.1 ,17.2 ,22.8 ,22.0 ,22.3 ,22.5 ,22.1 ,20.8 ,21.9 ,22.0 ,21.8 ,21.7 ,22.0 ,22.2 ,20.1 ,175.7 ,13.3 ,13.8 ,24.1 ,3.89 ,0.412 ,-,7.88 ,-,0.41 ,17.66 ,0.07 ,0.07 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.35E-05,4.0E+01,1.00E-02,3,-,67.15 ,ND,7.64 ,0.3937,0.411 ,0.393 ,
2020/5/26 5:00,-1587,-1713,0.07 ,DS,22.3 ,20.8 ,22.0 ,20.4 ,0.40 ,20.3 ,22.1 ,17.2 ,22.9 ,22.0 ,22.3 ,22.6 ,22.2 ,20.8 ,21.9 ,22.0 ,21.8 ,21.7 ,22.0 ,22.3 ,20.1 ,175.7 ,13.3 ,13.8 ,23.9 ,3.92 ,0.413 ,-,7.89 ,-,0.41 ,17.67 ,0.07 ,0.07 ,0.68 ,0.42 ,0.01 ,0.01 ,0.0060 ,1.35E-05,4.0E+01,ND,3,-,67.18 ,ND,7.68 ,0.3953,0.413 ,0.394 ,
2020/5/26 11:00,-1585,-1716,0.07 ,DS,22.3 ,20.8 ,22.1 ,20.4 ,0.40 ,20.4 ,22.2 ,17.2 ,22.9 ,22.0 ,22.3 ,22.6 ,22.1 ,20.8 ,21.9 ,22.0 ,21.8 ,21.7 ,22.0 ,22.3 ,20.0 ,175.7 ,13.3 ,13.8 ,24.2 ,3.89 ,0.411 ,-,7.87 ,-,0.41 ,18.55 ,0.07 ,0.07 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0090 ,1.35E-05,4.0E+01,1.50E-02,3,-,67.19 ,ND,7.62 ,0.393,0.410 ,0.392 ,
2020/5/26 17:00,-1584,-1713,0.07 ,DS,22.3 ,20.8 ,22.1 ,20.5 ,0.40 ,20.4 ,22.2 ,17.3 ,22.9 ,22.0 ,22.3 ,22.6 ,22.2 ,20.8 ,21.9 ,22.0 ,21.8 ,21.7 ,22.0 ,22.3 ,20.1 ,175.4 ,13.4 ,13.8 ,24.5 ,3.87 ,0.412 ,-,7.91 ,-,0.41 ,17.18 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.20 ,ND,7.66 ,0.3942,0.412 ,0.394 ,
2020/5/26 23:00,-1585,-1710,0.07 ,DS,22.3 ,20.8 ,22.1 ,20.5 ,0.40 ,20.4 ,22.2 ,17.3 ,22.9 ,22.0 ,22.4 ,22.6 ,22.2 ,20.8 ,21.9 ,22.0 ,21.8 ,21.7 ,22.0 ,22.3 ,20.1 ,175.4 ,13.4 ,13.8 ,24.0 ,3.66 ,0.413 ,-,7.90 ,-,0.41 ,17.38 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.38E-05,4.0E+01,1.00E-02,3,-,67.19 ,ND,7.65 ,0.3951,0.413 ,0.395 ,
2020/5/27 5:00,-1584,-1711,0.07 ,DS,22.3 ,20.8 ,22.2 ,20.5 ,0.40 ,20.4 ,22.2 ,17.3 ,22.9 ,22.0 ,22.4 ,22.6 ,22.2 ,20.8 ,21.9 ,22.0 ,21.9 ,21.8 ,22.0 ,22.3 ,20.1 ,175.2 ,13.4 ,13.8 ,24.6 ,3.63 ,0.414 ,-,7.92 ,-,0.41 ,17.61 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.38E-05,4.0E+01,1.00E-02,3,-,67.18 ,ND,7.69 ,0.3958,0.413 ,0.395 ,
2020/5/27 11:00,-1583,-1705,0.07 ,DS,22.4 ,20.9 ,22.2 ,20.5 ,0.40 ,20.4 ,22.2 ,17.3 ,22.9 ,22.0 ,22.4 ,22.6 ,22.2 ,20.9 ,21.9 ,22.0 ,21.9 ,21.8 ,22.1 ,22.3 ,20.1 ,175.1 ,13.4 ,13.8 ,24.4 ,3.89 ,0.412 ,-,7.86 ,-,0.41 ,17.48 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.19 ,ND,7.65 ,0.3935,0.411 ,0.393 ,
2020/5/27 17:00,-1586,-1707,0.07 ,DS,22.4 ,20.9 ,22.2 ,20.6 ,0.40 ,20.4 ,22.2 ,17.3 ,23.0 ,22.1 ,22.4 ,22.7 ,22.3 ,20.9 ,21.9 ,22.0 ,21.9 ,21.8 ,22.1 ,22.4 ,20.1 ,175.0 ,13.4 ,13.9 ,24.2 ,2.10 ,0.412 ,-,7.88 ,-,0.41 ,17.43 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.18 ,ND,7.64 ,0.3942,0.411 ,0.393 ,
2020/5/27 23:00,-1592,-1715,0.07 ,DS,22.3 ,20.9 ,22.2 ,20.6 ,0.40 ,20.5 ,22.3 ,17.4 ,23.0 ,22.1 ,22.4 ,22.7 ,22.3 ,20.9 ,21.9 ,22.1 ,21.9 ,21.8 ,22.1 ,22.4 ,20.2 ,175.2 ,13.5 ,13.8 ,24.6 ,2.20 ,0.413 ,-,7.92 ,-,0.41 ,17.89 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.36E-05,4.0E+01,1.00E-02,3,-,67.19 ,ND,7.66 ,0.3953,0.413 ,0.395 ,
2020/5/28 5:00,-1594,-1716,0.07 ,DS,22.4 ,20.9 ,22.2 ,20.6 ,0.40 ,20.5 ,22.3 ,17.4 ,23.0 ,22.1 ,22.4 ,22.7 ,22.3 ,20.9 ,22.0 ,22.1 ,21.9 ,21.9 ,22.1 ,22.4 ,20.3 ,175.3 ,13.5 ,13.9 ,24.9 ,2.07 ,0.414 ,-,7.94 ,-,0.41 ,17.15 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.20 ,ND,7.69 ,0.3962,0.414 ,0.396 ,
2020/5/28 11:00,-1594,-1717,0.07 ,DS,22.4 ,21.0 ,22.2 ,20.6 ,0.40 ,20.5 ,22.3 ,17.4 ,23.0 ,22.1 ,22.5 ,22.7 ,22.3 ,21.0 ,22.0 ,22.1 ,22.0 ,21.9 ,22.2 ,22.4 ,20.2 ,175.3 ,13.5 ,13.9 ,24.4 ,3.40 ,0.411 ,-,7.88 ,-,0.41 ,17.83 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.21 ,ND,7.64 ,0.3928,0.410 ,0.392 ,
2020/5/28 17:00,-1593,-1715,0.07 ,DS,22.4 ,21.0 ,22.2 ,20.7 ,0.39 ,20.5 ,22.3 ,17.4 ,23.1 ,22.2 ,22.5 ,22.8 ,22.4 ,21.0 ,22.0 ,22.1 ,22.1 ,21.9 ,22.2 ,22.5 ,20.2 ,175.4 ,13.5 ,13.9 ,24.8 ,3.87 ,0.412 ,-,7.87 ,-,0.41 ,16.85 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.17 ,ND,7.63 ,0.3937,0.411 ,0.393 ,
2020/5/28 23:00,-1595,-1722,0.07 ,DS,22.4 ,21.0 ,22.2 ,20.7 ,0.39 ,20.6 ,22.3 ,17.5 ,23.1 ,22.2 ,22.5 ,22.8 ,22.3 ,21.0 ,22.0 ,22.1 ,22.1 ,21.9 ,22.2 ,22.5 ,20.3 ,175.6 ,13.5 ,13.9 ,25.0 ,3.79 ,0.413 ,-,7.92 ,-,0.41 ,17.30 ,0.07 ,0.07 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0083 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.15 ,ND,7.67 ,0.3955,0.413 ,0.395 ,
2020/5/29 5:00,-1596,-1728,0.07 ,DS,22.5 ,21.0 ,22.3 ,20.7 ,0.40 ,20.6 ,22.4 ,17.5 ,23.1 ,22.2 ,22.6 ,22.8 ,22.4 ,21.0 ,22.1 ,22.2 ,22.1 ,21.9 ,22.3 ,22.5 ,20.3 ,175.6 ,13.5 ,14.0 ,24.7 ,3.94 ,0.414 ,-,7.94 ,-,0.41 ,17.85 ,0.07 ,0.07 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.18 ,ND,7.69 ,0.3963,0.414 ,0.396 ,
2020/5/29 11:00,-1599,-1730,0.07 ,DS,22.5 ,21.0 ,22.3 ,20.7 ,0.40 ,20.6 ,22.4 ,17.5 ,23.1 ,22.2 ,22.6 ,22.9 ,22.4 ,21.1 ,22.1 ,22.2 ,22.1 ,21.9 ,22.3 ,22.5 ,20.4 ,175.8 ,13.5 ,14.0 ,24.9 ,3.97 ,0.411 ,-,7.88 ,-,0.41 ,16.80 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.18 ,ND,7.63 ,0.3929,0.410 ,0.392 ,
2020/5/29 17:00,-1600,-1732,0.07 ,DS,22.5 ,21.1 ,22.3 ,20.8 ,0.39 ,20.7 ,22.4 ,17.5 ,23.1 ,22.2 ,22.6 ,22.9 ,22.4 ,21.1 ,22.1 ,22.2 ,22.0 ,21.9 ,22.3 ,22.5 ,20.3 ,175.9 ,13.5 ,14.0 ,25.2 ,4.00 ,0.411 ,-,7.88 ,-,0.41 ,17.76 ,0.08 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.36E-05,4.0E+01,1.75E-02,3,-,67.15 ,ND,7.64 ,0.393,0.410 ,0.393 ,
2020/5/29 23:00,-1601,-1749,0.07 ,DS,22.5 ,21.1 ,22.4 ,20.8 ,0.39 ,20.7 ,22.4 ,17.6 ,23.2 ,22.3 ,22.6 ,22.9 ,22.4 ,21.1 ,22.1 ,22.2 ,22.1 ,22.0 ,22.3 ,22.6 ,20.4 ,176.1 ,13.5 ,14.0 ,24.7 ,3.89 ,0.413 ,-,7.90 ,-,0.41 ,17.89 ,0.08 ,0.07 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.37E-05,4.0E+01,1.25E-02,3,-,67.12 ,ND,7.65 ,0.3945,0.412 ,0.394 ,
2020/5/30 5:00,-1603,-1765,0.07 ,DS,22.6 ,21.1 ,22.4 ,20.8 ,0.40 ,20.7 ,22.5 ,17.6 ,23.2 ,22.3 ,22.6 ,22.9 ,22.5 ,21.1 ,22.1 ,22.3 ,22.1 ,22.0 ,22.4 ,22.6 ,20.4 ,176.2 ,13.5 ,14.0 ,24.9 ,3.66 ,0.414 ,-,7.94 ,-,0.41 ,17.82 ,0.08 ,0.07 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.14 ,ND,7.70 ,0.3961,0.413 ,0.396 ,
2020/5/30 11:00,-1599,-1773,0.07 ,DS,22.6 ,21.1 ,22.4 ,20.9 ,0.40 ,20.7 ,22.5 ,17.6 ,23.2 ,22.3 ,22.6 ,22.9 ,22.5 ,21.1 ,22.2 ,22.3 ,22.1 ,22.0 ,22.4 ,22.6 ,20.4 ,176.4 ,13.6 ,14.0 ,25.2 ,3.97 ,0.410 ,-,7.90 ,-,0.41 ,17.43 ,0.08 ,0.07 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0082 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.15 ,ND,7.63 ,0.3925,0.410 ,0.392 ,
2020/5/30 17:00,-1598,-1753,0.07 ,DS,22.6 ,21.2 ,22.4 ,20.9 ,0.39 ,20.8 ,22.5 ,17.7 ,23.3 ,22.3 ,22.7 ,23.0 ,22.5 ,21.2 ,22.2 ,22.3 ,22.2 ,22.1 ,22.5 ,22.6 ,20.4 ,176.3 ,13.6 ,14.0 ,25.0 ,2.46 ,0.411 ,-,7.89 ,-,0.41 ,17.30 ,0.07 ,0.07 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0092 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.12 ,ND,7.64 ,0.3926,0.410 ,0.392 ,
2020/5/30 23:00,-1599,-1760,0.07 ,DS,22.6 ,21.2 ,22.5 ,20.9 ,0.39 ,20.8 ,22.5 ,17.7 ,23.3 ,22.4 ,22.7 ,23.0 ,22.5 ,21.2 ,22.2 ,22.4 ,22.2 ,22.1 ,22.5 ,22.7 ,20.5 ,176.3 ,13.6 ,14.0 ,25.4 ,2.46 ,0.412 ,-,7.91 ,-,0.41 ,17.87 ,0.07 ,0.07 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.37E-05,4.0E+01,1.00E-02,3,-,67.11 ,ND,7.65 ,0.394,0.411 ,0.393 ,
2020/5/31 5:00,-1598,-1760,0.07 ,DS,22.6 ,21.2 ,22.5 ,21.0 ,0.39 ,20.8 ,22.5 ,17.7 ,23.3 ,22.4 ,22.7 ,23.0 ,22.6 ,21.3 ,22.3 ,22.4 ,22.2 ,22.1 ,22.5 ,22.7 ,20.5 ,176.4 ,13.6 ,14.0 ,25.2 ,2.46 ,0.413 ,-,7.91 ,-,0.41 ,17.44 ,0.08 ,0.07 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0085 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.12 ,ND,7.68 ,0.3953,0.413 ,0.395 ,
2020/5/31 11:00,-1596,-1748,0.07 ,DS,22.7 ,21.3 ,22.5 ,21.0 ,0.40 ,20.9 ,22.6 ,17.7 ,23.3 ,22.4 ,22.8 ,23.1 ,22.6 ,21.3 ,22.3 ,22.4 ,22.2 ,22.1 ,22.5 ,22.7 ,20.5 ,176.4 ,13.6 ,14.1 ,25.1 ,4.26 ,0.411 ,-,7.90 ,-,0.41 ,17.40 ,0.07 ,0.07 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.18 ,ND,7.67 ,0.3932,0.411 ,0.393 ,
2020/5/31 17:00,-1593,-1728,0.07 ,DS,22.7 ,21.3 ,22.5 ,21.0 ,0.40 ,20.9 ,22.6 ,17.8 ,23.3 ,22.4 ,22.8 ,23.1 ,22.6 ,21.3 ,22.3 ,22.4 ,22.3 ,22.1 ,22.6 ,22.7 ,20.6 ,176.2 ,13.6 ,14.1 ,25.6 ,4.20 ,0.412 ,-,7.88 ,-,0.41 ,17.79 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.12 ,ND,7.66 ,0.3937,0.411 ,0.393 ,
2020/5/31 23:00,-1592,-1723,0.07 ,DS,22.7 ,21.3 ,22.6 ,21.0 ,0.39 ,20.9 ,22.6 ,17.8 ,23.4 ,22.5 ,22.8 ,23.1 ,22.7 ,21.3 ,22.3 ,22.4 ,22.3 ,22.2 ,22.6 ,22.7 ,20.6 ,176.1 ,13.6 ,14.1 ,25.8 ,4.33 ,0.413 ,-,7.90 ,-,0.41 ,17.09 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.12 ,ND,7.65 ,0.3949,0.412 ,0.394 ,
2020/6/1 5:00,-1593,-1725,0.07 ,DS,22.7 ,21.3 ,22.6 ,21.1 ,0.41 ,20.9 ,22.7 ,17.8 ,23.4 ,22.5 ,22.8 ,23.1 ,22.7 ,21.3 ,22.4 ,22.5 ,22.4 ,22.2 ,22.6 ,22.8 ,20.7 ,176.1 ,13.7 ,14.1 ,25.9 ,4.36 ,0.413 ,-,7.88 ,-,0.41 ,17.46 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.11 ,ND,7.67 ,0.3951,0.412 ,0.395 ,
2020/6/1 11:00,-1589,-1715,0.07 ,DS,22.8 ,21.3 ,22.6 ,21.1 ,0.40 ,21.0 ,22.7 ,17.8 ,23.5 ,22.5 ,22.9 ,23.1 ,22.7 ,21.4 ,22.4 ,22.5 ,22.4 ,22.2 ,22.7 ,22.8 ,20.7 ,176.1 ,13.7 ,14.1 ,25.7 ,4.33 ,0.412 ,-,7.87 ,-,0.41 ,17.65 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0083 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.11 ,ND,7.63 ,0.3934,0.411 ,0.393 ,
2020/6/1 17:00,-1588,-1715,0.07 ,DS,22.8 ,21.4 ,22.7 ,21.1 ,0.40 ,21.0 ,22.7 ,17.9 ,23.5 ,22.6 ,22.9 ,23.2 ,22.7 ,21.4 ,22.4 ,22.6 ,22.4 ,22.3 ,22.7 ,22.8 ,20.7 ,175.8 ,13.7 ,14.1 ,25.7 ,4.36 ,0.412 ,-,7.89 ,-,0.41 ,17.64 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.35E-05,3.9E+01,2.51E-03,3,-,67.10 ,ND,7.64 ,0.3943,0.411 ,0.394 ,
2020/6/1 23:00,-1583,-1706,0.07 ,DS,22.9 ,21.4 ,22.7 ,21.1 ,0.40 ,21.0 ,22.7 ,17.9 ,23.5 ,22.6 ,22.9 ,23.2 ,22.8 ,21.5 ,22.5 ,22.6 ,22.5 ,22.3 ,22.7 ,22.8 ,20.7 ,175.7 ,13.7 ,14.1 ,25.7 ,4.16 ,0.413 ,-,7.89 ,-,0.41 ,17.80 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.12 ,ND,7.62 ,0.3949,0.412 ,0.394 ,
2020/6/2 5:00,-1583,-1713,0.07 ,DS,22.9 ,21.5 ,22.7 ,21.2 ,0.41 ,21.0 ,22.8 ,18.0 ,23.5 ,22.6 ,22.9 ,23.2 ,22.8 ,21.5 ,22.5 ,22.6 ,22.5 ,22.3 ,22.8 ,22.9 ,20.8 ,175.5 ,13.7 ,14.1 ,25.7 ,4.13 ,0.414 ,-,7.89 ,-,0.41 ,17.74 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.36E-05,4.0E+01,1.25E-02,3,-,67.13 ,ND,7.65 ,0.3954,0.413 ,0.395 ,
2020/6/2 11:00,-1582,-1705,0.07 ,DS,22.9 ,21.5 ,22.7 ,21.2 ,0.40 ,21.1 ,22.8 ,18.0 ,23.5 ,22.7 ,23.0 ,23.3 ,22.8 ,21.5 ,22.5 ,22.6 ,22.5 ,22.3 ,22.8 ,22.9 ,20.8 ,175.6 ,13.7 ,14.1 ,25.5 ,4.44 ,0.411 ,-,7.84 ,-,0.41 ,17.34 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0062 ,1.36E-05,4.0E+01,ND,3,-,67.12 ,ND,7.58 ,0.3928,0.410 ,0.392 ,
2020/6/2 17:00,-1583,-1707,0.07 ,DS,22.9 ,21.5 ,22.8 ,21.2 ,0.40 ,21.1 ,22.8 ,18.0 ,23.6 ,22.7 ,23.0 ,23.3 ,22.9 ,21.5 ,22.5 ,22.7 ,22.5 ,22.4 ,22.8 ,22.9 ,20.9 ,175.3 ,13.7 ,14.1 ,26.1 ,2.67 ,0.411 ,-,7.88 ,-,0.41 ,18.03 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.36E-05,3.9E+01,1.25E-02,3,-,67.09 ,ND,7.61 ,0.3926,0.410 ,0.392 ,
2020/6/2 23:00,-1581,-1699,0.07 ,DS,22.9 ,21.5 ,22.8 ,21.3 ,0.40 ,21.1 ,22.8 ,18.1 ,23.6 ,22.7 ,23.0 ,23.3 ,22.9 ,21.5 ,22.5 ,22.7 ,22.6 ,22.4 ,22.8 ,22.9 ,20.9 ,175.4 ,13.7 ,14.2 ,26.5 ,2.72 ,0.412 ,-,7.89 ,-,0.41 ,17.45 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,3.9E+01,5.02E-03,3,-,67.10 ,ND,7.61 ,0.3943,0.411 ,0.394 ,
2020/6/3 5:00,-1583,-1709,0.07 ,DS,23.0 ,21.6 ,22.8 ,21.3 ,0.39 ,21.2 ,22.9 ,18.1 ,23.6 ,22.7 ,23.1 ,23.3 ,22.9 ,21.6 ,22.6 ,22.7 ,22.7 ,22.5 ,22.9 ,22.9 ,20.9 ,175.4 ,13.8 ,14.2 ,26.4 ,2.70 ,0.414 ,-,7.89 ,-,0.41 ,17.59 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.13 ,ND,7.64 ,0.3955,0.413 ,0.395 ,
2020/6/3 11:00,-1582,-1703,0.07 ,DS,23.0 ,21.6 ,22.9 ,21.3 ,0.40 ,21.2 ,22.9 ,18.1 ,23.7 ,22.8 ,23.1 ,23.3 ,22.9 ,21.6 ,22.6 ,22.7 ,22.7 ,22.5 ,22.9 ,23.0 ,20.9 ,175.4 ,13.8 ,14.2 ,26.0 ,2.70 ,0.412 ,-,7.85 ,-,0.41 ,17.41 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.10 ,ND,7.62 ,0.3937,0.411 ,0.393 ,
2020/6/3 17:00,-1584,-1706,0.07 ,DS,23.0 ,21.6 ,22.9 ,21.3 ,0.39 ,21.2 ,22.9 ,18.2 ,23.7 ,22.8 ,23.1 ,23.4 ,22.9 ,21.7 ,22.6 ,22.8 ,22.6 ,22.5 ,22.9 ,23.1 ,21.0 ,175.3 ,13.8 ,14.2 ,25.9 ,2.59 ,0.411 ,-,7.86 ,-,0.41 ,17.13 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0062 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.10 ,ND,7.59 ,0.3933,0.411 ,0.393 ,
2020/6/3 23:00,-1585,-1710,0.07 ,DS,23.1 ,21.7 ,22.9 ,21.4 ,0.39 ,21.3 ,22.9 ,18.2 ,23.7 ,22.8 ,23.1 ,23.4 ,23.0 ,21.7 ,22.7 ,22.8 ,22.7 ,22.6 ,22.9 ,23.1 ,21.0 ,175.4 ,13.8 ,14.2 ,26.0 ,2.57 ,0.413 ,-,7.89 ,-,0.41 ,17.89 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.37E-05,3.9E+01,2.51E-03,3,-,67.10 ,ND,7.63 ,0.3951,0.412 ,0.395 ,
2020/6/4 5:00,-1588,-1713,0.07 ,DS,23.1 ,21.7 ,22.9 ,21.4 ,0.40 ,21.3 ,22.9 ,18.2 ,23.7 ,22.8 ,23.2 ,23.4 ,23.0 ,21.7 ,22.7 ,22.8 ,22.7 ,22.6 ,22.9 ,23.1 ,21.0 ,175.5 ,13.8 ,14.3 ,26.3 ,2.57 ,0.414 ,-,7.88 ,-,0.41 ,17.69 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0084 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.09 ,ND,7.68 ,0.3958,0.413 ,0.395 ,
2020/6/4 11:00,-1585,-1705,0.07 ,DS,23.1 ,21.7 ,22.9 ,21.5 ,0.40 ,21.3 ,23.0 ,18.3 ,23.8 ,22.9 ,23.2 ,23.5 ,23.1 ,21.7 ,22.7 ,22.9 ,22.7 ,22.6 ,23.0 ,23.1 ,21.0 ,175.5 ,13.8 ,14.3 ,25.8 ,4.63 ,0.411 ,-,7.84 ,-,0.41 ,18.03 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0062 ,1.37E-05,4.0E+01,1.00E-02,3,-,67.15 ,ND,7.62 ,0.3933,0.411 ,0.393 ,
2020/6/4 17:00,-1584,-1702,0.08 ,DS,23.2 ,21.7 ,23.0 ,21.5 ,0.39 ,21.4 ,23.1 ,18.3 ,23.8 ,22.9 ,23.2 ,23.5 ,23.1 ,21.7 ,22.7 ,22.9 ,22.7 ,22.6 ,23.0 ,23.1 ,21.1 ,175.2 ,13.8 ,14.3 ,25.9 ,4.47 ,0.412 ,-,7.86 ,-,0.41 ,17.85 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.37E-05,4.0E+01,1.00E-02,3,-,67.09 ,ND,7.61 ,0.3936,0.411 ,0.393 ,
2020/6/4 23:00,-1584,-1705,0.08 ,DS,23.2 ,21.8 ,23.0 ,21.5 ,0.40 ,21.4 ,23.1 ,18.3 ,23.8 ,22.9 ,23.3 ,23.5 ,23.1 ,21.8 ,22.8 ,22.9 ,22.8 ,22.6 ,23.0 ,23.2 ,21.1 ,175.2 ,13.8 ,14.3 ,26.1 ,4.49 ,0.413 ,-,7.87 ,-,0.41 ,18.24 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.37E-05,3.9E+01,ND,3,-,67.09 ,ND,7.63 ,0.3946,0.412 ,0.394 ,
2020/6/5 5:00,-1585,-1705,0.08 ,DS,23.3 ,21.8 ,23.1 ,21.5 ,0.40 ,21.4 ,23.1 ,18.4 ,23.8 ,22.9 ,23.3 ,23.5 ,23.1 ,21.9 ,22.8 ,22.9 ,22.8 ,22.7 ,23.1 ,23.2 ,21.2 ,175.2 ,13.8 ,14.3 ,25.9 ,4.26 ,0.413 ,-,7.88 ,-,0.41 ,17.80 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0086 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.10 ,ND,7.63 ,0.3957,0.413 ,0.395 ,
2020/6/5 11:00,-1583,-1702,0.07 ,DS,23.3 ,21.9 ,23.1 ,21.6 ,0.40 ,21.5 ,23.1 ,18.4 ,23.9 ,23.0 ,23.3 ,23.6 ,23.1 ,21.9 ,22.8 ,22.9 ,22.9 ,22.7 ,23.1 ,23.3 ,21.1 ,175.3 ,13.9 ,14.3 ,26.1 ,4.57 ,0.410 ,-,7.81 ,-,0.41 ,17.00 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.37E-05,3.9E+01,1.25E-02,3,-,67.10 ,ND,7.60 ,0.3927,0.410 ,0.392 ,
2020/6/5 17:00,-1587,-1705,0.07 ,DS,23.3 ,21.9 ,23.1 ,21.6 ,0.39 ,21.5 ,23.1 ,18.5 ,23.9 ,23.0 ,23.3 ,23.6 ,23.2 ,21.9 ,22.9 ,23.0 ,22.9 ,22.7 ,23.1 ,23.3 ,21.2 ,175.1 ,13.9 ,14.3 ,26.1 ,2.90 ,0.410 ,-,7.80 ,-,0.41 ,17.42 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.04 ,ND,7.56 ,0.3922,0.409 ,0.392 ,
2020/6/5 23:00,-1480,-1700,0.08 ,DS,23.3 ,21.9 ,23.1 ,21.6 ,0.39 ,21.5 ,23.2 ,18.5 ,23.9 ,23.0 ,23.4 ,23.6 ,23.2 ,21.9 ,22.9 ,23.0 ,22.8 ,22.8 ,23.2 ,23.3 ,21.2 ,175.2 ,13.9 ,14.4 ,26.6 ,2.83 ,0.412 ,-,7.83 ,-,0.41 ,17.33 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.37E-05,3.9E+01,7.53E-03,3,-,67.05 ,ND,7.59 ,0.3938,0.411 ,0.393 ,
2020/6/6 5:00,-1536,-1708,0.08 ,DS,23.3 ,21.9 ,23.1 ,21.7 ,0.39 ,21.6 ,23.2 ,18.5 ,23.9 ,23.1 ,23.4 ,23.7 ,23.2 ,21.9 ,22.9 ,23.1 ,22.9 ,22.8 ,23.2 ,23.3 ,21.3 ,175.3 ,13.9 ,14.4 ,26.3 ,2.77 ,0.413 ,-,7.84 ,-,0.41 ,17.32 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.10 ,ND,7.66 ,0.3952,0.413 ,0.395 ,
2020/6/6 11:00,-1563,-1712,0.07 ,DS,23.4 ,22.0 ,23.2 ,21.7 ,0.38 ,21.6 ,23.3 ,18.6 ,24.0 ,23.1 ,23.4 ,23.7 ,23.3 ,22.0 ,22.9 ,23.1 ,23.0 ,22.8 ,23.3 ,23.3 ,21.3 ,175.4 ,13.9 ,14.4 ,26.4 ,4.63 ,0.410 ,-,7.82 ,-,0.41 ,17.96 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.37E-05,4.0E+01,ND,3,-,67.07 ,ND,7.58 ,0.3925,0.410 ,0.392 ,
2020/6/6 17:00,-1572,-1709,0.07 ,DS,23.4 ,22.0 ,23.2 ,21.7 ,0.38 ,21.6 ,23.3 ,18.6 ,24.0 ,23.1 ,23.5 ,23.7 ,23.3 ,22.0 ,23.0 ,23.1 ,23.0 ,22.9 ,23.3 ,23.4 ,21.4 ,175.3 ,13.9 ,14.4 ,26.4 ,4.60 ,0.411 ,-,7.86 ,-,0.41 ,17.91 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0060 ,1.34E-05,3.9E+01,5.02E-03,3,-,67.08 ,ND,7.57 ,0.3928,0.410 ,0.392 ,
2020/6/6 23:00,-1577,-1710,0.07 ,DS,23.4 ,22.0 ,23.3 ,21.8 ,0.39 ,21.7 ,23.3 ,18.6 ,24.1 ,23.2 ,23.5 ,23.8 ,23.3 ,22.1 ,23.0 ,23.1 ,23.1 ,22.9 ,23.3 ,23.5 ,21.4 ,175.5 ,14.0 ,14.4 ,26.4 ,4.60 ,0.413 ,-,7.86 ,-,0.41 ,17.06 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0081 ,1.34E-05,4.0E+01,5.02E-03,3,-,67.08 ,ND,7.65 ,0.3949,0.412 ,0.395 ,
2020/6/7 5:00,-1583,-1711,0.07 ,DS,23.5 ,22.1 ,23.3 ,21.8 ,0.38 ,21.7 ,23.3 ,18.6 ,24.1 ,23.2 ,23.6 ,23.8 ,23.4 ,22.1 ,23.1 ,23.2 ,23.1 ,22.9 ,23.4 ,23.5 ,21.4 ,175.5 ,14.0 ,14.4 ,26.0 ,4.73 ,0.414 ,-,7.89 ,-,0.41 ,17.09 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.08 ,ND,7.68 ,0.3962,0.414 ,0.396 ,
2020/6/7 11:00,-1586,-1716,0.07 ,DS,23.5 ,22.1 ,23.3 ,21.8 ,0.39 ,21.7 ,23.4 ,18.7 ,24.1 ,23.2 ,23.6 ,23.8 ,23.4 ,22.1 ,23.1 ,23.2 ,23.2 ,23.0 ,23.4 ,23.5 ,21.4 ,175.6 ,14.0 ,14.4 ,26.0 ,4.70 ,0.411 ,-,7.84 ,-,0.41 ,17.19 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.15 ,ND,7.59 ,0.3932,0.411 ,0.393 ,
2020/6/7 17:00,-1589,-1713,0.07 ,DS,23.5 ,22.1 ,23.3 ,21.9 ,0.39 ,21.8 ,23.4 ,18.7 ,24.2 ,23.3 ,23.6 ,23.8 ,23.4 ,22.2 ,23.1 ,23.3 ,23.2 ,23.0 ,23.4 ,23.5 ,21.5 ,175.7 ,14.0 ,14.5 ,26.0 ,4.63 ,0.411 ,-,7.84 ,-,0.41 ,17.14 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0080 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.10 ,ND,7.60 ,0.3937,0.411 ,0.393 ,
2020/6/7 23:00,-1591,-1718,0.07 ,DS,23.6 ,22.2 ,23.4 ,21.9 ,0.39 ,21.8 ,23.5 ,18.7 ,24.2 ,23.3 ,23.7 ,23.9 ,23.5 ,22.2 ,23.1 ,23.3 ,23.3 ,23.1 ,23.5 ,23.5 ,21.5 ,175.9 ,14.0 ,14.5 ,25.8 ,4.36 ,0.413 ,-,7.91 ,-,0.41 ,17.08 ,0.07 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.13 ,ND,7.64 ,0.3952,0.413 ,0.395 ,
2020/6/8 5:00,-1594,-1724,0.07 ,DS,23.6 ,22.2 ,23.4 ,21.9 ,0.38 ,21.9 ,23.5 ,18.8 ,24.2 ,23.3 ,23.7 ,23.9 ,23.5 ,22.2 ,23.2 ,23.3 ,23.3 ,23.1 ,23.5 ,23.6 ,21.6 ,176.0 ,14.0 ,14.5 ,26.0 ,4.33 ,0.414 ,-,7.90 ,-,0.41 ,16.64 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.38E-05,4.0E+01,2.51E-03,3,-,67.10 ,ND,7.65 ,0.3957,0.413 ,0.395 ,
2020/6/8 11:00,-1594,-1733,0.07 ,DS,23.6 ,22.2 ,23.5 ,21.9 ,0.38 ,21.9 ,23.5 ,18.8 ,24.3 ,23.4 ,23.7 ,24.0 ,23.6 ,22.3 ,23.2 ,23.4 ,23.3 ,23.1 ,23.6 ,23.6 ,21.6 ,176.1 ,14.0 ,14.5 ,25.7 ,4.57 ,0.411 ,-,7.86 ,-,0.41 ,17.42 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.37E-05,4.0E+01,ND,3,-,67.09 ,ND,7.60 ,0.3931,0.410 ,0.393 ,
2020/6/8 17:00,-1593,-1717,0.07 ,DS,23.7 ,22.3 ,23.5 ,22.0 ,0.38 ,21.9 ,23.5 ,18.8 ,24.3 ,23.4 ,23.8 ,24.1 ,23.6 ,22.3 ,23.3 ,23.4 ,23.3 ,23.1 ,23.6 ,23.7 ,21.7 ,176.1 ,14.0 ,14.5 ,25.9 ,2.90 ,0.411 ,-,7.86 ,-,0.41 ,17.23 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.09 ,ND,7.62 ,0.3934,0.411 ,0.393 ,
2020/6/8 23:00,-1593,-1729,0.07 ,DS,23.7 ,22.3 ,23.5 ,22.0 ,0.38 ,21.9 ,23.6 ,18.9 ,24.4 ,23.4 ,23.8 ,24.1 ,23.6 ,22.3 ,23.3 ,23.4 ,23.3 ,23.1 ,23.6 ,23.7 ,21.7 ,176.2 ,14.1 ,14.5 ,26.3 ,2.80 ,0.413 ,-,7.87 ,-,0.41 ,17.21 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.35E-05,4.0E+01,1.00E-02,3,-,67.06 ,ND,7.66 ,0.395,0.412 ,0.394 ,
2020/6/9 5:00,-1594,-1726,0.08 ,DS,23.7 ,22.3 ,23.5 ,22.0 ,0.38 ,22.0 ,23.6 ,18.9 ,24.4 ,23.5 ,23.8 ,24.1 ,23.7 ,22.4 ,23.3 ,23.5 ,23.3 ,23.2 ,23.7 ,23.7 ,21.7 ,176.2 ,14.1 ,14.5 ,26.0 ,2.83 ,0.414 ,-,7.91 ,-,0.41 ,16.76 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.35E-05,3.9E+01,1.25E-02,3,-,67.09 ,ND,7.66 ,0.3956,0.413 ,0.395 ,
2020/6/9 11:00,-1594,-1727,0.07 ,DS,23.8 ,22.4 ,23.6 ,22.1 ,0.38 ,22.0 ,23.7 ,18.9 ,24.4 ,23.5 ,23.9 ,24.1 ,23.7 ,22.4 ,23.3 ,23.5 ,23.4 ,23.2 ,23.7 ,23.7 ,21.7 ,176.3 ,14.1 ,14.5 ,26.1 ,4.70 ,0.410 ,-,7.85 ,-,0.41 ,17.08 ,0.06 ,0.06 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0080 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.09 ,ND,7.59 ,0.3924,0.410 ,0.392 ,
2020/6/9 17:00,-1593,-1716,0.08 ,DS,23.8 ,22.4 ,23.6 ,22.1 ,0.38 ,22.0 ,23.7 ,19.0 ,24.4 ,23.5 ,23.9 ,24.1 ,23.7 ,22.4 ,23.4 ,23.5 ,23.4 ,23.3 ,23.7 ,23.8 ,21.7 ,176.2 ,14.1 ,14.5 ,26.1 ,4.60 ,0.410 ,-,7.84 ,-,0.41 ,17.52 ,0.06 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,1.75E-02,3,-,67.07 ,ND,7.62 ,0.3925,0.410 ,0.392 ,
2020/6/9 23:00,-1591,-1716,0.07 ,DS,23.8 ,22.4 ,23.7 ,22.2 ,0.39 ,22.0 ,23.7 ,19.0 ,24.5 ,23.5 ,23.9 ,24.1 ,23.7 ,22.4 ,23.4 ,23.5 ,23.4 ,23.3 ,23.7 ,23.8 ,21.8 ,176.2 ,14.1 ,14.5 ,26.4 ,4.60 ,0.412 ,-,7.86 ,-,0.41 ,17.55 ,0.06 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0089 ,1.36E-05,4.0E+01,1.25E-02,3,-,67.04 ,ND,7.61 ,0.3942,0.411 ,0.394 ,
2020/6/10 5:00,-1592,-1715,0.07 ,DS,23.8 ,22.4 ,23.7 ,22.2 ,0.39 ,22.1 ,23.7 ,19.0 ,24.5 ,23.6 ,23.9 ,24.2 ,23.8 ,22.5 ,23.5 ,23.6 ,23.5 ,23.3 ,23.8 ,23.8 ,21.8 ,176.1 ,14.1 ,14.6 ,26.6 ,4.80 ,0.413 ,-,7.87 ,-,0.41 ,17.45 ,0.06 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.36E-05,3.9E+01,5.02E-03,3,-,67.07 ,ND,7.65 ,0.3951,0.412 ,0.395 ,
2020/6/10 11:00,-1590,-1707,0.08 ,DS,23.9 ,22.5 ,23.7 ,22.2 ,0.39 ,22.1 ,23.8 ,19.0 ,24.5 ,23.6 ,24.0 ,24.2 ,23.8 ,22.5 ,23.5 ,23.6 ,23.5 ,23.3 ,23.8 ,23.8 ,21.9 ,176.1 ,14.1 ,14.6 ,26.1 ,4.73 ,0.411 ,-,7.82 ,-,0.41 ,17.16 ,0.06 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.09 ,ND,7.61 ,0.3928,0.410 ,0.392 ,
2020/6/10 17:00,-1586,-1698,0.08 ,DS,23.9 ,22.5 ,23.7 ,22.2 ,0.39 ,22.1 ,23.8 ,19.1 ,24.6 ,23.7 ,24.0 ,24.3 ,23.8 ,22.6 ,23.5 ,23.7 ,23.5 ,23.3 ,23.8 ,23.9 ,21.9 ,175.8 ,14.1 ,14.6 ,26.6 ,4.83 ,0.410 ,-,7.82 ,-,0.41 ,18.16 ,0.06 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.05 ,ND,7.57 ,0.3918,0.409 ,0.391 ,
2020/6/10 23:00,-1585,-1704,0.08 ,DS,23.9 ,22.6 ,23.8 ,22.3 ,0.39 ,22.2 ,23.8 ,19.1 ,24.6 ,23.7 ,24.0 ,24.2 ,23.8 ,22.6 ,23.5 ,23.7 ,23.5 ,23.4 ,23.9 ,23.9 ,21.9 ,175.6 ,14.2 ,14.6 ,27.0 ,4.60 ,0.411 ,-,7.81 ,-,0.41 ,17.53 ,0.06 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.02 ,ND,7.59 ,0.3934,0.411 ,0.393 ,
2020/6/11 5:00,-1583,-1700,0.08 ,DS,24.0 ,22.6 ,23.8 ,22.3 ,0.39 ,22.2 ,23.8 ,19.2 ,24.6 ,23.7 ,24.1 ,24.3 ,23.9 ,22.6 ,23.5 ,23.7 ,23.6 ,23.5 ,23.9 ,23.9 ,21.9 ,175.3 ,14.2 ,14.6 ,26.6 ,4.54 ,0.412 ,-,7.83 ,-,0.41 ,17.59 ,0.05 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.37E-05,4.0E+01,1.00E-02,3,-,67.04 ,ND,7.62 ,0.3942,0.411 ,0.394 ,
2020/6/11 11:00,-1583,-1694,0.07 ,DS,24.0 ,22.6 ,23.8 ,22.3 ,0.39 ,22.2 ,23.8 ,19.2 ,24.6 ,23.7 ,24.1 ,24.3 ,23.9 ,22.6 ,23.6 ,23.7 ,23.7 ,23.5 ,23.9 ,24.0 ,22.0 ,175.2 ,14.2 ,14.6 ,27.3 ,4.83 ,0.410 ,-,7.80 ,-,0.41 ,16.79 ,0.05 ,0.04 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.37E-05,3.6E+01,7.53E-03,3,-,67.03 ,ND,7.56 ,0.3921,0.409 ,0.392 ,
2020/6/11 17:00,-1583,-1700,0.08 ,DS,24.1 ,22.7 ,23.9 ,22.4 ,0.38 ,22.3 ,23.9 ,19.2 ,24.7 ,23.7 ,24.1 ,24.3 ,23.9 ,22.7 ,23.6 ,23.7 ,23.6 ,23.5 ,24.0 ,24.0 ,22.0 ,174.9 ,14.2 ,14.6 ,27.5 ,3.30 ,0.410 ,-,7.80 ,-,0.41 ,17.44 ,0.05 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.00 ,ND,7.55 ,0.3924,0.409 ,0.392 ,
2020/6/11 23:00,-1585,-1692,0.08 ,DS,24.1 ,22.7 ,23.9 ,22.4 ,0.38 ,22.3 ,23.9 ,19.3 ,24.7 ,23.8 ,24.1 ,24.4 ,24.0 ,22.7 ,23.7 ,23.8 ,23.7 ,23.5 ,24.0 ,24.0 ,22.0 ,174.9 ,14.2 ,14.7 ,27.5 ,3.37 ,0.412 ,-,7.81 ,-,0.41 ,17.23 ,0.05 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.35E-05,4.0E+01,1.50E-02,3,-,67.02 ,ND,7.63 ,0.3942,0.412 ,0.394 ,
2020/6/12 5:00,-1586,-1701,0.08 ,DS,24.1 ,22.8 ,23.9 ,22.5 ,0.38 ,22.3 ,24.0 ,19.3 ,24.7 ,23.8 ,24.2 ,24.4 ,24.0 ,22.8 ,23.7 ,23.8 ,23.8 ,23.5 ,24.0 ,24.1 ,22.1 ,175.0 ,14.2 ,14.7 ,27.9 ,3.30 ,0.412 ,-,7.85 ,-,0.41 ,17.16 ,0.05 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0080 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.03 ,ND,7.57 ,0.3945,0.412 ,0.394 ,
2020/6/12 11:00,-1588,-1698,0.07 ,DS,24.1 ,22.8 ,23.9 ,22.5 ,0.38 ,22.4 ,24.0 ,19.4 ,24.7 ,23.9 ,24.2 ,24.5 ,24.0 ,22.8 ,23.7 ,23.8 ,23.8 ,23.6 ,24.1 ,24.1 ,22.1 ,175.0 ,14.3 ,14.7 ,27.4 ,5.20 ,0.410 ,-,7.80 ,-,0.41 ,18.29 ,0.05 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0087 ,1.35E-05,3.9E+01,7.53E-03,3,-,67.03 ,ND,7.55 ,0.3923,0.410 ,0.392 ,
2020/6/12 17:00,-1587,-1700,0.08 ,DS,24.2 ,22.8 ,24.0 ,22.5 ,0.38 ,22.4 ,24.0 ,19.4 ,24.8 ,23.9 ,24.3 ,24.5 ,24.1 ,22.8 ,23.8 ,23.9 ,23.8 ,23.7 ,24.1 ,24.1 ,22.2 ,175.0 ,14.3 ,14.7 ,27.7 ,5.09 ,0.410 ,-,7.80 ,-,0.41 ,16.99 ,0.05 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.37E-05,4.0E+01,2.51E-03,3,-,67.00 ,ND,7.56 ,0.3925,0.410 ,0.392 ,
2020/6/12 23:00,-1590,-1700,0.08 ,DS,24.2 ,22.9 ,24.0 ,22.6 ,0.38 ,22.5 ,24.1 ,19.4 ,24.8 ,23.9 ,24.3 ,24.5 ,24.1 ,22.9 ,23.8 ,23.9 ,23.8 ,23.7 ,24.2 ,24.2 ,22.2 ,175.1 ,14.3 ,14.7 ,27.5 ,5.07 ,0.412 ,-,7.84 ,-,0.41 ,17.06 ,0.05 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.01 ,ND,7.59 ,0.3938,0.411 ,0.393 ,
2020/6/13 5:00,-1589,-1704,0.08 ,DS,24.3 ,22.9 ,24.1 ,22.6 ,0.37 ,22.5 ,24.1 ,19.5 ,24.9 ,24.0 ,24.4 ,24.6 ,24.1 ,22.9 ,23.8 ,24.0 ,23.9 ,23.7 ,24.2 ,24.2 ,22.3 ,175.2 ,14.3 ,14.8 ,28.0 ,5.27 ,0.412 ,-,7.82 ,-,0.41 ,16.53 ,0.05 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.02 ,ND,7.59 ,0.3945,0.412 ,0.394 ,
2020/6/13 11:00,-1591,-1705,0.08 ,DS,24.3 ,22.9 ,24.1 ,22.6 ,0.38 ,22.5 ,24.1 ,19.5 ,24.9 ,24.0 ,24.4 ,24.7 ,24.2 ,22.9 ,23.9 ,24.0 ,23.9 ,23.7 ,24.2 ,24.2 ,22.3 ,175.4 ,14.4 ,14.8 ,28.2 ,4.93 ,0.413 ,-,7.86 ,-,0.41 ,17.05 ,0.06 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.35E-05,4.0E+01,1.00E-02,3,-,67.02 ,ND,7.59 ,0.3951,0.412 ,0.395 ,
2020/6/13 17:00,-1589,-1700,0.08 ,DS,24.3 ,23.0 ,24.1 ,22.7 ,0.37 ,22.6 ,24.2 ,19.6 ,25.0 ,24.0 ,24.4 ,24.7 ,24.2 ,22.9 ,23.9 ,24.0 ,24.0 ,23.8 ,24.3 ,24.3 ,22.3 ,175.3 ,14.4 ,14.8 ,27.9 ,4.20 ,0.414 ,-,7.87 ,-,0.41 ,16.54 ,0.06 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.02 ,ND,7.62 ,0.3958,0.413 ,0.395 ,
2020/6/13 23:00,-1593,-1708,0.08 ,DS,24.4 ,23.0 ,24.2 ,22.7 ,0.38 ,22.6 ,24.2 ,19.6 ,25.0 ,24.1 ,24.5 ,24.7 ,24.3 ,23.0 ,23.9 ,24.0 ,24.0 ,23.8 ,24.3 ,24.3 ,22.4 ,175.4 ,14.4 ,14.8 ,28.0 ,4.00 ,0.414 ,-,7.87 ,-,0.41 ,17.52 ,0.06 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.04 ,ND,7.63 ,0.3961,0.413 ,0.396 ,
2020/6/14 5:00,-1593,-1706,0.08 ,DS,24.4 ,23.0 ,24.2 ,22.7 ,0.38 ,22.7 ,24.3 ,19.6 ,25.1 ,24.1 ,24.5 ,24.7 ,24.3 ,23.0 ,24.0 ,24.1 ,24.0 ,23.9 ,24.3 ,24.4 ,22.4 ,175.4 ,14.4 ,14.8 ,27.6 ,3.87 ,0.414 ,-,7.87 ,-,0.41 ,16.87 ,0.06 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.37E-05,4.0E+01,5.02E-03,3,-,67.07 ,ND,7.63 ,0.3965,0.414 ,0.396 ,
2020/6/14 11:00,-1586,-1696,0.08 ,DS,24.4 ,23.1 ,24.2 ,22.7 ,0.39 ,22.7 ,24.3 ,19.6 ,25.1 ,24.1 ,24.5 ,24.8 ,24.3 ,23.0 ,24.0 ,24.1 ,24.0 ,23.9 ,24.4 ,24.4 ,22.4 ,175.3 ,14.4 ,14.9 ,27.4 ,4.17 ,0.412 ,-,7.83 ,-,0.41 ,17.61 ,0.05 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.37E-05,4.0E+01,7.53E-03,3,-,67.04 ,ND,7.59 ,0.3938,0.411 ,0.393 ,
2020/6/14 17:00,-1585,-1690,0.08 ,DS,24.5 ,23.1 ,24.3 ,22.8 ,0.38 ,22.7 ,24.3 ,19.7 ,25.1 ,24.2 ,24.5 ,24.8 ,24.3 ,23.1 ,24.0 ,24.2 ,24.1 ,23.9 ,24.4 ,24.4 ,22.5 ,175.0 ,14.4 ,14.9 ,27.5 ,2.54 ,0.413 ,-,7.83 ,-,0.41 ,17.41 ,0.05 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0084 ,1.38E-05,4.0E+01,7.53E-03,3,-,67.04 ,ND,7.58 ,0.3953,0.413 ,0.395 ,
2020/6/14 23:00,-1584,-1684,0.08 ,DS,24.5 ,23.1 ,24.3 ,22.8 ,0.38 ,22.7 ,24.4 ,19.7 ,25.1 ,24.2 ,24.6 ,24.9 ,24.4 ,23.1 ,24.1 ,24.2 ,24.1 ,24.0 ,24.4 ,24.4 ,22.5 ,174.7 ,14.4 ,14.9 ,27.0 ,2.54 ,0.414 ,-,7.85 ,-,0.41 ,16.85 ,0.05 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.38E-05,4.0E+01,5.02E-03,3,-,67.07 ,ND,7.62 ,0.3959,0.413 ,0.396 ,
2020/6/15 5:00,-1587,-1696,0.08 ,DS,24.5 ,23.2 ,24.3 ,22.8 ,0.38 ,22.8 ,24.4 ,19.7 ,25.1 ,24.2 ,24.6 ,24.9 ,24.4 ,23.1 ,24.1 ,24.2 ,24.1 ,24.0 ,24.5 ,24.5 ,22.5 ,174.5 ,14.4 ,14.9 ,27.2 ,2.43 ,0.412 ,-,7.83 ,-,0.41 ,17.01 ,0.05 ,0.04 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.36E-05,3.9E+01,7.53E-03,3,-,67.00 ,ND,7.58 ,0.3946,0.412 ,0.394 ,
2020/6/15 11:00,-1589,-1688,0.08 ,DS,24.5 ,23.2 ,24.4 ,22.8 ,0.38 ,22.8 ,24.4 ,19.8 ,25.3 ,24.3 ,24.7 ,25.0 ,24.5 ,23.2 ,24.2 ,24.3 ,24.3 ,24.0 ,24.5 ,24.5 ,22.6 ,174.7 ,14.5 ,14.9 ,27.8 ,4.33 ,0.409 ,-,7.77 ,-,0.41 ,17.70 ,0.05 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.36E-05,3.9E+01,2.51E-03,3,-,66.96 ,ND,7.53 ,0.391,0.408 ,0.391 ,
2020/6/15 17:00,-1586,-1692,0.08 ,DS,24.6 ,23.2 ,24.4 ,22.9 ,0.37 ,22.9 ,24.5 ,19.9 ,25.3 ,24.3 ,24.7 ,25.0 ,24.5 ,23.3 ,24.2 ,24.3 ,24.3 ,24.1 ,24.6 ,24.5 ,22.6 ,174.6 ,14.5 ,14.9 ,28.3 ,4.44 ,0.408 ,-,7.75 ,-,0.41 ,17.39 ,0.06 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.35E-05,4.0E+01,1.00E-02,3,-,66.90 ,ND,7.50 ,0.3901,0.407 ,0.390 ,
2020/6/15 23:00,-1589,-1695,0.07 ,DS,24.7 ,23.3 ,24.5 ,22.9 ,0.38 ,22.9 ,24.5 ,19.9 ,25.3 ,24.3 ,24.7 ,25.0 ,24.5 ,23.2 ,24.2 ,24.3 ,24.3 ,24.1 ,24.6 ,24.6 ,22.7 ,174.7 ,14.5 ,14.9 ,28.1 ,4.47 ,0.411 ,-,7.80 ,-,0.41 ,17.21 ,0.06 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.35E-05,4.0E+01,1.25E-02,3,-,66.94 ,ND,7.61 ,0.3936,0.411 ,0.393 ,
2020/6/16 5:00,-1587,-1689,0.08 ,DS,24.7 ,23.3 ,24.5 ,22.9 ,0.38 ,22.9 ,24.6 ,19.9 ,25.3 ,24.4 ,24.7 ,25.1 ,24.6 ,23.3 ,24.2 ,24.4 ,24.3 ,24.1 ,24.6 ,24.6 ,22.7 ,174.7 ,14.5 ,14.9 ,28.3 ,4.47 ,0.412 ,-,7.80 ,-,0.41 ,16.53 ,0.06 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0084 ,1.36E-05,4.0E+01,7.53E-03,3,-,66.99 ,ND,7.59 ,0.3945,0.412 ,0.394 ,
2020/6/16 11:00,-1583,-1683,0.07 ,DS,24.7 ,23.3 ,24.5 ,22.9 ,0.39 ,22.9 ,24.6 ,19.9 ,25.3 ,24.4 ,24.8 ,25.1 ,24.6 ,23.3 ,24.2 ,24.4 ,24.4 ,24.2 ,24.6 ,24.7 ,22.8 ,174.6 ,14.5 ,15.0 ,28.2 ,4.49 ,0.409 ,-,7.77 ,-,0.41 ,17.24 ,0.06 ,0.05 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,1.50E-02,3,-,66.98 ,ND,7.51 ,0.3915,0.409 ,0.391 ,
2020/6/16 17:00,-1587,-1689,0.08 ,DS,24.7 ,23.4 ,24.5 ,22.9 ,0.38 ,23.0 ,24.6 ,20.0 ,25.4 ,24.4 ,24.8 ,25.1 ,24.6 ,23.3 ,24.3 ,24.4 ,24.4 ,24.2 ,24.7 ,24.7 ,22.8 ,174.5 ,14.5 ,15.0 ,28.2 ,4.47 ,0.410 ,-,7.77 ,-,0.41 ,20.35 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.14E-05,4.1E+01,2.51E-03,3,-,66.99 ,ND,7.54 ,0.3925,0.410 ,0.392 ,
2020/6/16 23:00,-1594,-1700,0.08 ,DS,24.8 ,23.4 ,24.6 ,22.9 ,0.37 ,23.1 ,24.7 ,20.0 ,25.4 ,24.5 ,24.9 ,25.1 ,24.7 ,23.3 ,24.3 ,24.5 ,24.4 ,24.3 ,24.7 ,24.7 ,22.8 ,174.8 ,14.5 ,15.0 ,28.4 ,4.26 ,0.412 ,-,7.81 ,-,0.41 ,20.06 ,0.14 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.11E-05,4.1E+01,2.51E-03,3,-,66.97 ,ND,7.59 ,0.3938,0.411 ,0.394 ,
2020/6/17 5:00,-1598,-1701,0.08 ,DS,24.8 ,23.4 ,24.6 ,23.0 ,0.38 ,23.1 ,24.7 ,20.1 ,25.4 ,24.5 ,24.9 ,25.2 ,24.7 ,23.4 ,24.4 ,24.5 ,24.5 ,24.3 ,24.7 ,24.7 ,22.8 ,174.9 ,14.6 ,15.0 ,28.7 ,4.20 ,0.413 ,-,7.86 ,-,0.41 ,20.54 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0062 ,1.11E-05,4.1E+01,2.51E-03,3,-,66.99 ,ND,7.63 ,0.3953,0.413 ,0.395 ,
2020/6/17 11:00,-1598,-1710,0.08 ,DS,24.9 ,23.5 ,24.7 ,23.0 ,0.38 ,23.1 ,24.7 ,20.1 ,25.5 ,24.5 ,24.9 ,25.3 ,24.7 ,23.4 ,24.4 ,24.5 ,24.5 ,24.3 ,24.7 ,24.8 ,22.8 ,175.1 ,14.6 ,15.0 ,28.4 ,4.47 ,0.410 ,-,7.79 ,-,0.41 ,20.01 ,0.14 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.11E-05,4.1E+01,ND,3,-,66.99 ,ND,7.59 ,0.3927,0.410 ,0.392 ,
2020/6/17 17:00,-1598,-1705,0.08 ,DS,24.9 ,23.5 ,24.7 ,23.1 ,0.37 ,23.1 ,24.7 ,20.1 ,25.5 ,24.6 ,25.0 ,25.3 ,24.7 ,23.4 ,24.4 ,24.6 ,24.5 ,24.3 ,24.8 ,24.8 ,22.9 ,175.1 ,14.6 ,15.0 ,28.7 ,2.67 ,0.411 ,-,7.80 ,-,0.41 ,20.21 ,0.14 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.14E-05,4.0E+01,2.51E-03,3,-,66.97 ,ND,7.58 ,0.3936,0.411 ,0.393 ,
2020/6/17 23:00,-1598,-1713,0.08 ,DS,24.9 ,23.5 ,24.7 ,23.1 ,0.38 ,23.2 ,24.8 ,20.1 ,25.6 ,24.6 ,25.0 ,25.3 ,24.8 ,23.5 ,24.5 ,24.6 ,24.6 ,24.4 ,24.9 ,24.9 ,22.9 ,175.2 ,14.6 ,15.0 ,28.6 ,2.64 ,0.413 ,-,7.84 ,-,0.41 ,20.23 ,0.14 ,0.14 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.14E-05,4.0E+01,1.00E-02,4,-,66.99 ,ND,7.61 ,0.3949,0.412 ,0.395 ,
2020/6/18 5:00,-1598,-1709,0.08 ,DS,25.0 ,23.6 ,24.7 ,23.1 ,0.38 ,23.2 ,24.8 ,20.2 ,25.6 ,24.6 ,25.0 ,25.3 ,24.8 ,23.5 ,24.5 ,24.6 ,24.6 ,24.4 ,24.9 ,24.9 ,22.9 ,175.2 ,14.6 ,15.1 ,27.9 ,2.64 ,0.414 ,-,7.86 ,-,0.41 ,20.06 ,0.14 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0092 ,1.35E-05,4.0E+01,1.50E-02,4,-,67.02 ,ND,7.61 ,0.396,0.413 ,0.396 ,
2020/6/18 11:00,-1598,-1705,0.08 ,DS,25.0 ,23.6 ,24.8 ,23.1 ,0.39 ,23.3 ,24.9 ,20.2 ,25.6 ,24.7 ,25.1 ,25.3 ,24.9 ,23.5 ,24.5 ,24.7 ,24.6 ,24.5 ,24.9 ,24.9 ,23.0 ,175.3 ,14.6 ,15.1 ,28.0 ,4.47 ,0.411 ,-,7.81 ,-,0.41 ,19.86 ,0.14 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.35E-05,4.0E+01,1.50E-02,4,-,67.01 ,ND,7.61 ,0.3934,0.411 ,0.393 ,
2020/6/18 17:00,-1592,-1691,0.08 ,DS,25.1 ,23.6 ,24.8 ,23.1 ,0.38 ,23.3 ,24.9 ,20.2 ,25.7 ,24.7 ,25.1 ,25.3 ,24.9 ,23.6 ,24.6 ,24.7 ,24.7 ,24.5 ,25.0 ,25.0 ,23.0 ,175.1 ,14.6 ,15.1 ,27.6 ,4.33 ,0.412 ,-,7.81 ,-,0.41 ,20.05 ,0.14 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0082 ,1.36E-05,4.0E+01,ND,4,-,66.97 ,ND,7.61 ,0.394,0.411 ,0.394 ,
2020/6/18 23:00,-1593,-1695,0.08 ,DS,25.1 ,23.7 ,24.8 ,23.2 ,0.38 ,23.3 ,24.9 ,20.3 ,25.7 ,24.7 ,25.1 ,25.3 ,24.9 ,23.6 ,24.6 ,24.7 ,24.7 ,24.6 ,25.0 ,25.0 ,23.1 ,175.1 ,14.7 ,15.1 ,28.2 ,4.54 ,0.413 ,-,7.84 ,-,0.41 ,20.55 ,0.14 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.36E-05,3.9E+01,5.02E-03,4,-,67.01 ,ND,7.63 ,0.3949,0.412 ,0.395 ,
2020/6/19 5:00,-1592,-1693,0.08 ,DS,25.1 ,23.7 ,24.9 ,23.2 ,0.39 ,23.3 ,24.9 ,20.3 ,25.7 ,24.8 ,25.1 ,25.4 ,24.9 ,23.6 ,24.6 ,24.7 ,24.7 ,24.6 ,25.0 ,25.0 ,23.1 ,174.9 ,14.7 ,15.1 ,28.0 ,4.47 ,0.413 ,-,7.85 ,-,0.41 ,20.04 ,0.14 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.36E-05,4.0E+01,1.00E-02,4,-,67.00 ,ND,7.61 ,0.3957,0.413 ,0.395 ,
2020/6/19 11:00,-1587,-1687,0.08 ,DS,25.1 ,23.7 ,24.9 ,23.3 ,0.40 ,23.4 ,25.0 ,20.4 ,25.8 ,24.8 ,25.2 ,25.4 ,24.9 ,23.6 ,24.6 ,24.8 ,24.7 ,24.6 ,25.1 ,25.0 ,23.1 ,174.8 ,14.7 ,15.2 ,27.7 ,4.47 ,0.413 ,-,7.83 ,-,0.41 ,19.95 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.04 ,ND,7.64 ,0.3957,0.413 ,0.395 ,
2020/6/19 17:00,-1587,-1687,0.08 ,DS,25.2 ,23.7 ,24.9 ,23.3 ,0.38 ,23.4 ,25.0 ,20.4 ,25.7 ,24.8 ,25.2 ,25.4 ,24.9 ,23.7 ,24.7 ,24.8 ,24.7 ,24.6 ,25.1 ,25.1 ,23.1 ,174.6 ,14.7 ,15.2 ,28.2 ,4.47 ,0.413 ,-,7.82 ,-,0.41 ,19.66 ,0.14 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,5.02E-03,3,-,25.62 ,ND,7.63 ,0.3956,0.413 ,0.395 ,
2020/6/19 23:00,-1588,-1695,0.08 ,DS,25.3 ,23.8 ,25.0 ,23.3 ,0.38 ,23.5 ,25.1 ,20.4 ,25.8 ,24.9 ,25.3 ,25.5 ,25.0 ,23.7 ,24.7 ,24.8 ,24.8 ,24.7 ,25.1 ,25.1 ,23.1 ,174.8 ,14.7 ,15.2 ,27.8 ,4.20 ,0.414 ,-,7.87 ,-,0.41 ,19.90 ,0.14 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.36E-05,4.0E+01,2.51E-03,3,-,25.57 ,ND,7.62 ,0.396,0.413 ,0.396 ,
2020/6/20 5:00,-1592,-1696,0.08 ,DS,25.3 ,23.8 ,25.0 ,23.4 ,0.38 ,23.5 ,25.1 ,20.4 ,25.8 ,24.9 ,25.3 ,25.5 ,25.1 ,23.7 ,24.7 ,24.9 ,24.8 ,24.7 ,25.1 ,25.1 ,23.2 ,174.9 ,14.8 ,15.2 ,27.5 ,4.13 ,0.414 ,-,7.86 ,-,0.41 ,20.67 ,0.14 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.36E-05,4.0E+01,2.51E-03,3,-,25.68 ,ND,7.63 ,0.3966,0.414 ,0.396 ,
2020/6/20 11:00,-1595,-1699,0.08 ,DS,25.3 ,23.8 ,25.0 ,23.4 ,0.38 ,23.5 ,25.1 ,20.4 ,25.9 ,24.9 ,25.3 ,25.5 ,25.1 ,23.7 ,24.8 ,24.9 ,24.8 ,24.7 ,25.2 ,25.2 ,23.2 ,175.1 ,14.8 ,15.2 ,27.4 ,4.44 ,0.411 ,-,7.80 ,-,0.41 ,20.15 ,0.14 ,0.14 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.36E-05,3.9E+01,1.00E-02,3,-,41.08 ,ND,7.61 ,0.3937,0.411 ,0.393 ,
2020/6/20 17:00,-1595,-1705,0.08 ,DS,25.3 ,23.9 ,25.1 ,23.4 ,0.38 ,23.5 ,25.1 ,20.5 ,25.9 ,24.9 ,25.3 ,25.6 ,25.1 ,23.8 ,24.8 ,24.9 ,24.9 ,24.8 ,25.2 ,25.2 ,23.3 ,175.1 ,14.8 ,15.2 ,27.3 ,2.77 ,0.410 ,-,7.79 ,-,0.41 ,19.96 ,0.14 ,0.14 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.18 ,ND,7.56 ,0.3927,0.410 ,0.392 ,
2020/6/20 23:00,-1598,-1712,0.08 ,DS,25.4 ,23.9 ,25.1 ,23.5 ,0.39 ,23.5 ,25.1 ,20.5 ,25.9 ,25.0 ,25.3 ,25.6 ,25.1 ,23.8 ,24.8 ,25.0 ,24.9 ,24.8 ,25.2 ,25.2 ,23.3 ,175.4 ,14.8 ,15.2 ,27.5 ,2.77 ,0.413 ,-,7.87 ,-,0.41 ,20.58 ,0.14 ,0.14 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.35E-05,4.0E+01,ND,3,-,67.22 ,ND,7.61 ,0.3953,0.413 ,0.395 ,
2020/6/21 5:00,-1599,-1714,0.08 ,DS,25.4 ,23.9 ,25.1 ,23.5 ,0.38 ,23.6 ,25.2 ,20.5 ,25.9 ,25.0 ,25.4 ,25.6 ,25.1 ,23.8 ,24.9 ,25.0 ,24.9 ,24.8 ,25.3 ,25.3 ,23.3 ,175.6 ,14.9 ,15.3 ,28.0 ,2.67 ,0.414 ,-,7.89 ,-,0.41 ,20.51 ,0.14 ,0.14 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.36E-05,4.0E+01,ND,3,-,67.28 ,ND,7.64 ,0.3965,0.414 ,0.396 ,
2020/6/21 11:00,-1599,-1718,0.08 ,DS,25.4 ,23.9 ,25.1 ,23.5 ,0.38 ,23.6 ,25.2 ,20.5 ,26.0 ,25.0 ,25.4 ,25.6 ,25.2 ,23.8 ,24.9 ,25.0 ,24.9 ,24.9 ,25.3 ,25.3 ,23.3 ,175.7 ,14.9 ,15.3 ,27.8 ,4.44 ,0.412 ,-,7.83 ,-,0.41 ,20.76 ,0.14 ,0.14 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0081 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.25 ,ND,7.61 ,0.3942,0.411 ,0.394 ,
2020/6/21 17:00,-1596,-1705,0.08 ,DS,25.4 ,24.0 ,25.2 ,23.5 ,0.38 ,23.6 ,25.3 ,20.6 ,26.0 ,25.1 ,25.4 ,25.7 ,25.2 ,23.8 ,24.9 ,25.1 ,24.9 ,24.9 ,25.3 ,25.3 ,23.3 ,175.7 ,14.9 ,15.3 ,27.3 ,4.44 ,0.412 ,-,7.84 ,-,0.41 ,20.69 ,0.14 ,0.14 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.21 ,ND,7.59 ,0.3943,0.411 ,0.394 ,
2020/6/21 23:00,-1597,-1713,0.08 ,DS,25.5 ,24.0 ,25.2 ,23.6 ,0.39 ,23.7 ,25.3 ,20.6 ,26.0 ,25.1 ,25.5 ,25.7 ,25.2 ,23.9 ,24.9 ,25.1 ,25.0 ,24.9 ,25.3 ,25.3 ,23.3 ,175.7 ,14.9 ,15.3 ,27.6 ,4.33 ,0.413 ,-,7.84 ,-,0.41 ,20.20 ,0.14 ,0.14 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.36E-05,4.0E+01,ND,3,-,67.24 ,ND,7.62 ,0.3953,0.413 ,0.395 ,
2020/6/22 5:00,-1596,-1712,0.08 ,DS,25.5 ,24.0 ,25.2 ,23.6 ,0.39 ,23.7 ,25.3 ,20.6 ,26.1 ,25.1 ,25.5 ,25.7 ,25.3 ,23.9 ,24.9 ,25.1 ,25.0 ,24.9 ,25.3 ,25.3 ,23.4 ,175.7 ,14.9 ,15.3 ,27.3 ,4.54 ,0.414 ,-,7.85 ,-,0.41 ,20.28 ,0.14 ,0.14 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.23 ,ND,7.64 ,0.3961,0.413 ,0.396 ,
2020/6/22 11:00,-1596,-1710,0.08 ,DS,25.5 ,24.0 ,25.3 ,23.6 ,0.39 ,23.7 ,25.3 ,20.7 ,26.1 ,25.1 ,25.5 ,25.7 ,25.3 ,24.0 ,25.0 ,25.1 ,25.0 ,24.9 ,25.4 ,25.4 ,23.5 ,175.7 ,14.9 ,15.4 ,27.3 ,4.49 ,0.413 ,-,7.85 ,-,0.41 ,19.77 ,0.14 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.25 ,ND,7.61 ,0.3952,0.412 ,0.395 ,
2020/6/22 17:00,-1593,-1694,0.08 ,DS,25.5 ,24.1 ,25.3 ,23.7 ,0.38 ,23.7 ,25.3 ,20.7 ,26.1 ,25.1 ,25.5 ,25.7 ,25.3 ,24.0 ,25.0 ,25.1 ,25.1 ,25.0 ,25.4 ,25.4 ,23.5 ,175.5 ,14.9 ,15.4 ,27.4 ,4.47 ,0.413 ,-,7.85 ,-,0.41 ,20.20 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.36E-05,3.9E+01,7.53E-03,3,-,67.26 ,ND,7.63 ,0.3951,0.412 ,0.395 ,
2020/6/22 23:00,-1595,-1700,0.08 ,DS,25.6 ,24.1 ,25.3 ,23.7 ,0.38 ,23.8 ,25.4 ,20.7 ,26.1 ,25.2 ,25.6 ,25.8 ,25.3 ,24.0 ,25.0 ,25.2 ,25.1 ,25.0 ,25.4 ,25.4 ,23.5 ,175.4 ,14.9 ,15.4 ,26.9 ,4.44 ,0.414 ,-,7.87 ,-,0.41 ,19.88 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.30 ,ND,7.63 ,0.3965,0.414 ,0.396 ,
2020/6/23 5:00,-1594,-1694,0.08 ,DS,25.6 ,24.1 ,25.3 ,23.7 ,0.38 ,23.8 ,25.4 ,20.7 ,26.2 ,25.2 ,25.6 ,25.8 ,25.4 ,24.1 ,25.1 ,25.2 ,25.1 ,25.0 ,25.4 ,25.5 ,23.5 ,175.3 ,15.0 ,15.4 ,27.2 ,4.20 ,0.415 ,-,7.89 ,-,0.41 ,19.84 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0085 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.31 ,ND,7.65 ,0.3974,0.414 ,0.397 ,
2020/6/23 11:00,-1594,-1705,0.08 ,DS,25.6 ,24.2 ,25.4 ,23.8 ,0.38 ,23.8 ,25.4 ,20.7 ,26.1 ,25.3 ,25.6 ,25.8 ,25.4 ,24.0 ,25.1 ,25.2 ,25.1 ,25.1 ,25.4 ,25.5 ,23.5 ,175.4 ,15.0 ,15.4 ,27.1 ,4.44 ,0.413 ,-,7.86 ,-,0.41 ,19.69 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.36E-05,3.9E+01,2.51E-03,3,-,67.28 ,ND,7.63 ,0.3955,0.413 ,0.395 ,
2020/6/23 17:00,-1594,-1701,0.08 ,DS,25.6 ,24.2 ,25.4 ,23.8 ,0.38 ,23.8 ,25.4 ,20.7 ,26.2 ,25.3 ,25.7 ,25.9 ,25.4 ,24.1 ,25.1 ,25.3 ,25.1 ,25.1 ,25.5 ,25.5 ,23.5 ,175.4 ,15.0 ,15.4 ,26.8 ,2.77 ,0.413 ,-,7.85 ,-,0.41 ,20.29 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.23 ,ND,7.62 ,0.3958,0.413 ,0.395 ,
2020/6/23 23:00,-1596,-1711,0.08 ,DS,25.7 ,24.2 ,25.4 ,23.8 ,0.38 ,23.9 ,25.5 ,20.8 ,26.2 ,25.3 ,25.6 ,25.9 ,25.4 ,24.1 ,25.1 ,25.3 ,25.1 ,25.1 ,25.5 ,25.5 ,23.5 ,175.6 ,15.0 ,15.4 ,26.7 ,2.80 ,0.414 ,-,7.86 ,-,0.41 ,21.28 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.24 ,ND,7.61 ,0.3962,0.413 ,0.396 ,
2020/6/24 5:00,-1598,-1710,0.08 ,DS,25.7 ,24.2 ,25.4 ,23.8 ,0.39 ,23.9 ,25.5 ,20.8 ,26.2 ,25.3 ,25.7 ,25.9 ,25.5 ,24.1 ,25.1 ,25.3 ,25.2 ,25.1 ,25.5 ,25.6 ,23.6 ,175.8 ,15.0 ,15.5 ,26.8 ,2.70 ,0.414 ,-,7.86 ,-,0.41 ,19.66 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0089 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.25 ,ND,7.62 ,0.3963,0.413 ,0.396 ,
2020/6/24 11:00,-1598,-1709,0.08 ,DS,25.7 ,24.2 ,25.4 ,23.8 ,0.38 ,23.9 ,25.5 ,20.8 ,26.2 ,25.3 ,25.7 ,25.9 ,25.5 ,24.1 ,25.2 ,25.3 ,25.3 ,25.1 ,25.5 ,25.6 ,23.5 ,175.8 ,15.0 ,15.5 ,26.8 ,4.60 ,0.413 ,-,7.84 ,-,0.41 ,20.29 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.26 ,ND,7.61 ,0.3951,0.412 ,0.395 ,
2020/6/24 17:00,-1597,-1701,0.08 ,DS,25.7 ,24.2 ,25.4 ,23.9 ,0.38 ,23.9 ,25.5 ,20.9 ,26.3 ,25.4 ,25.7 ,25.9 ,25.5 ,24.2 ,25.2 ,25.3 ,25.2 ,25.1 ,25.6 ,25.6 ,23.6 ,175.7 ,15.0 ,15.5 ,26.8 ,4.47 ,0.413 ,-,7.87 ,-,0.41 ,20.37 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0084 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.26 ,ND,7.61 ,0.3955,0.413 ,0.395 ,
2020/6/24 23:00,-1596,-1704,0.08 ,DS,25.7 ,24.2 ,25.5 ,23.9 ,0.38 ,23.9 ,25.5 ,20.9 ,26.3 ,25.4 ,25.8 ,26.0 ,25.5 ,24.2 ,25.2 ,25.3 ,25.3 ,25.2 ,25.6 ,25.6 ,23.6 ,175.9 ,15.1 ,15.5 ,26.9 ,4.57 ,0.414 ,-,7.86 ,-,0.41 ,20.51 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.29 ,ND,7.64 ,0.396,0.414 ,0.396 ,
2020/6/25 5:00,-1598,-1703,0.08 ,DS,25.8 ,24.3 ,25.5 ,23.9 ,0.38 ,23.9 ,25.6 ,20.9 ,26.3 ,25.4 ,25.7 ,25.9 ,25.5 ,24.2 ,25.2 ,25.3 ,25.2 ,25.2 ,25.5 ,25.6 ,23.6 ,175.8 ,15.1 ,15.5 ,26.5 ,4.57 ,0.414 ,-,7.88 ,-,0.41 ,20.93 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.28 ,ND,7.65 ,0.3966,0.414 ,0.396 ,
2020/6/25 11:00,-1592,-1689,0.08 ,DS,25.8 ,24.3 ,25.5 ,23.9 ,0.38 ,23.9 ,25.6 ,20.9 ,26.3 ,25.4 ,25.8 ,25.9 ,25.5 ,24.2 ,25.2 ,25.4 ,25.3 ,25.2 ,25.6 ,25.7 ,23.7 ,175.7 ,15.1 ,15.5 ,26.7 ,4.57 ,0.413 ,-,7.87 ,-,0.41 ,20.08 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.31 ,ND,7.62 ,0.3954,0.413 ,0.395 ,
2020/6/25 17:00,-1592,-1694,0.08 ,DS,25.8 ,24.3 ,25.5 ,23.9 ,0.38 ,24.0 ,25.6 ,21.0 ,26.3 ,25.4 ,25.8 ,25.9 ,25.6 ,24.2 ,25.2 ,25.4 ,25.3 ,25.2 ,25.6 ,25.7 ,23.7 ,175.4 ,15.1 ,15.6 ,26.5 ,4.54 ,0.414 ,-,7.84 ,-,0.41 ,20.02 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.35E-05,3.9E+01,5.02E-03,3,-,67.25 ,ND,7.61 ,0.3958,0.413 ,0.396 ,
2020/6/25 23:00,-1589,-1692,0.08 ,DS,25.8 ,24.3 ,25.5 ,24.0 ,0.39 ,24.0 ,25.6 ,21.0 ,26.3 ,25.4 ,25.8 ,25.9 ,25.6 ,24.3 ,25.3 ,25.4 ,25.3 ,25.2 ,25.6 ,25.7 ,23.7 ,175.3 ,15.2 ,15.6 ,26.1 ,4.29 ,0.414 ,-,7.84 ,-,0.41 ,19.17 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0056 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.27 ,ND,7.66 ,0.3961,0.414 ,0.396 ,
2020/6/26 5:00,-1587,-1690,0.08 ,DS,25.8 ,24.3 ,25.5 ,24.0 ,0.38 ,24.0 ,25.6 ,21.0 ,26.4 ,25.5 ,25.8 ,26.0 ,25.6 ,24.3 ,25.3 ,25.4 ,25.3 ,25.3 ,25.7 ,25.7 ,23.7 ,175.2 ,15.2 ,15.6 ,26.1 ,4.33 ,0.414 ,-,7.87 ,-,0.41 ,19.90 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0083 ,1.35E-05,4.0E+01,ND,3,-,67.28 ,ND,7.59 ,0.3965,0.414 ,0.396 ,
2020/6/26 11:00,-1582,-1686,0.08 ,DS,25.8 ,24.3 ,25.6 ,24.0 ,0.38 ,24.0 ,25.7 ,21.0 ,26.4 ,25.5 ,25.8 ,26.0 ,25.6 ,24.3 ,25.3 ,25.4 ,25.3 ,25.3 ,25.7 ,25.7 ,23.8 ,175.0 ,15.2 ,15.6 ,26.2 ,4.57 ,0.413 ,-,7.85 ,-,0.41 ,19.83 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.30 ,ND,7.60 ,0.3957,0.413 ,0.395 ,
2020/6/26 17:00,-1591,-1688,0.08 ,DS,25.8 ,24.3 ,25.6 ,24.0 ,0.37 ,24.0 ,25.7 ,21.1 ,26.4 ,25.5 ,25.8 ,26.0 ,25.6 ,24.3 ,25.3 ,25.4 ,25.3 ,25.3 ,25.7 ,25.7 ,23.8 ,174.9 ,15.2 ,15.6 ,26.7 ,3.00 ,0.414 ,-,7.84 ,-,0.41 ,19.96 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.27 ,ND,7.59 ,0.3959,0.413 ,0.396 ,
2020/6/26 23:00,-1592,-1690,0.08 ,DS,25.9 ,24.4 ,25.6 ,24.0 ,0.38 ,24.1 ,25.7 ,21.1 ,26.4 ,25.5 ,25.9 ,26.0 ,25.6 ,24.3 ,25.3 ,25.4 ,25.4 ,25.3 ,25.7 ,25.8 ,23.8 ,175.0 ,15.2 ,15.7 ,26.7 ,2.93 ,0.414 ,-,7.85 ,-,0.41 ,20.14 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.27 ,ND,7.62 ,0.3965,0.414 ,0.396 ,
2020/6/27 5:00,-1593,-1692,0.07 ,DS,25.9 ,24.4 ,25.6 ,24.1 ,0.38 ,24.1 ,25.7 ,21.1 ,26.4 ,25.5 ,25.9 ,26.0 ,25.7 ,24.4 ,25.3 ,25.5 ,25.4 ,25.3 ,25.7 ,25.8 ,23.8 ,175.0 ,15.2 ,15.7 ,26.4 ,2.90 ,0.415 ,-,7.85 ,-,0.41 ,20.05 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0090 ,1.34E-05,4.0E+01,7.53E-03,3,-,67.28 ,ND,7.62 ,0.3968,0.414 ,0.397 ,
